Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,15.44,6.57
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,28.0,18.47
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,40.62,29.95
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,54.57,42.53
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,68.52,54.96
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,81.97,66.79
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,95.44,78.49
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,184.79,156.55
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,283.62,241.07
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,301.2,255.23
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,317.97,268.65
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,377.6,319.28
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,448.14,377.91
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,378.1,317.7
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,303.16,252.9
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,324.78,271.06
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,346.57,289.04
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,316.11,263.1
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,285.4,237.0
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,281.82,233.64
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,278.21,230.25
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,197.46,162.96
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,127.19,103.48
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,145.64,119.29
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,164.42,135.26
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,176.8,146.06
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,189.1,156.81
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,146.93,121.24
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,105.66,86.11
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,96.22,78.37
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,86.81,70.53
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,75.9,61.15
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,65.01,51.7
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,53.63,41.77
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,42.5,31.9
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,31.86,22.27
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,21.23,12.57
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.54,3.76
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.46,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.82,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,9.15,2.27
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,13.5,6.25
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,18.32,10.61
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,23.15,14.92
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,27.5,18.78
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,31.86,22.6
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,140.5,117.66
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,264.15,221.25
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,198.95,165.53
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,133.08,108.99
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,161.81,133.04
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,190.97,156.75
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,204.59,167.67
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,218.35,178.75
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,176.48,143.96
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,135.24,109.55
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,81.76,64.64
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,29.96,20.34
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,127.83,103.97
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,230.66,188.43
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,228.42,186.13
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,226.18,184.4
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,165.89,134.72
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,107.1,85.68
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,113.25,91.29
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,119.5,96.85
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,115.11,93.29
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,110.76,89.79
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,100.81,81.53
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,90.89,73.26
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,79.97,64.07
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,69.09,54.79
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,57.19,44.59
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,45.41,34.27
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,34.28,24.29
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,23.16,14.21
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,13.5,4.68
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,40.62,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,110.81,69.44
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,167.51,123.33
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,234.77,183.59
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,292.87,236.95
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,356.2,293.75
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,324.32,270.99
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,267.8,224.31
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,285.07,238.39
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,306.44,254.99
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,303.75,251.35
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,290.93,239.29
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,316.1,259.1
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,349.18,284.79
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,376.5,306.4
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,404.1,328.08
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,465.72,377.5
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,537.42,433.4
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,691.36,556.69
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,826.87,657.02
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,827.23,654.91
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,824.11,651.61
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,814.18,644.77
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,800.89,635.68
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,781.85,621.68
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,759.65,605.46
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,734.78,589.27
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,703.02,567.84
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,665.42,539.9
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,625.81,509.27
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,579.22,472.51
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,531.73,434.16
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,479.75,390.64
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,427.91,346.07
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,367.06,294.25
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,309.08,243.14
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,244.32,185.67
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,185.75,132.62
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,118.11,70.72
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,52.74,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,49.86,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,134.57,83.53
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,195.0,143.46
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,265.35,208.17
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,325.59,264.42
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,390.03,322.61
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,447.07,373.58
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,502.82,421.78
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,554.22,464.14
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,605.16,504.61
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,649.72,539.31
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,692.57,571.54
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,728.72,596.58
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,762.29,619.4
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,790.27,638.73
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,815.12,655.72
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,833.43,666.69
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,848.15,675.14
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,856.76,680.5
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,861.68,683.41
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,860.31,681.12
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,855.23,676.41
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,844.19,668.85
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,829.58,658.9
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,808.87,644.65
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,784.93,628.14
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,754.63,606.95
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,721.59,583.66
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,682.31,555.37
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,641.15,523.55
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,594.01,486.66
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,548.71,450.13
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,493.42,403.95
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,438.67,356.97
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,377.44,304.53
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,318.92,252.59
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,251.67,192.78
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,191.16,137.86
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,120.67,73.8
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,56.5,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,38.94,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,106.12,66.97
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,162.05,120.84
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,228.6,181.38
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,286.52,235.21
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,349.71,292.58
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,404.32,341.41
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,460.97,390.35
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,509.96,431.63
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,561.08,473.28
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,604.18,508.23
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,646.07,541.43
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,682.85,568.88
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,717.61,593.0
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,744.97,611.52
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,769.62,627.94
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,792.25,641.67
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,807.34,649.78
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,816.48,654.83
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,822.2,657.57
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,734.6,591.69
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,632.26,509.38
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,601.91,486.32
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,563.05,456.26
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,438.75,356.64
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,319.48,258.74
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,325.83,265.68
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,338.17,276.81
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,230.79,189.01
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,131.32,105.77
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,84.47,66.82
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,39.59,28.66
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,34.76,24.56
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,29.92,20.41
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,25.09,16.24
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,20.26,12.01
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.94,7.28
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.64,2.54
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.78,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.93,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,30.72,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,83.51,52.82
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,134.89,100.27
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,196.67,154.79
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,250.18,203.19
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,308.8,255.17
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,363.17,303.06
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,419.36,351.32
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,467.24,391.07
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,515.67,430.17
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,312.25,263.75
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,71.55,55.95
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,68.17,53.06
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,64.78,49.97
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,91.07,72.19
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,118.1,94.81
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,167.0,135.39
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,216.91,176.07
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,219.11,177.6
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,221.33,179.31
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,149.15,119.74
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,79.34,61.44
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,58.02,43.61
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,36.72,25.64
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,111.67,88.93
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,190.26,153.97
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,170.66,137.79
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,151.31,121.97
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,128.86,103.58
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,106.57,85.16
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,127.42,103.02
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,148.7,121.06
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,129.61,105.11
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,110.99,89.5
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,185.51,151.74
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,234.7,188.38
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,180.17,140.27
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,128.06,94.76
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,71.79,47.05
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,18.91,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,42.26,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,115.86,70.81
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,172.95,125.39
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,240.79,185.83
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,299.42,239.46
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,361.68,295.09
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,332.17,274.81
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,275.41,228.64
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,420.14,349.2
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,577.89,475.49
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,622.53,508.08
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,662.21,536.62
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,699.43,561.47
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,734.63,584.02
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,763.59,603.43
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,789.65,620.72
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,809.38,632.58
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,825.83,642.14
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,835.71,648.69
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,842.05,652.92
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,843.06,652.63
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,840.42,649.96
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,831.16,643.73
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,818.36,635.18
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,799.25,621.08
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,776.83,604.77
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,748.23,585.84
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,716.84,564.83
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,679.31,538.34
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,639.69,508.66
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,593.52,472.63
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,546.26,434.89
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,496.18,394.11
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,443.51,350.21
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,383.41,300.96
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,325.78,251.78
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,260.06,195.12
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,200.59,142.49
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,130.28,81.14
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,69.69,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,25.04,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,40.17,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,109.96,67.08
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,167.03,120.88
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,235.1,180.91
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,293.23,233.54
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,356.41,289.16
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,412.71,338.43
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,469.46,386.76
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,521.81,429.58
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,574.66,471.54
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,619.4,506.62
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,662.86,539.93
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,497.68,405.43
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,286.63,229.54
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,303.54,242.9
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,320.53,255.61
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,327.29,260.09
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,333.89,264.47
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,422.74,335.66
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,503.66,399.13
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,460.14,363.36
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,416.14,327.66
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,503.81,398.13
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,579.41,457.48
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,690.16,544.53
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,770.96,604.3
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,640.18,505.86
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,500.61,397.02
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,582.26,462.65
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,635.42,503.66
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,589.04,466.86
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,541.75,429.27
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,490.33,387.16
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,438.8,343.9
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,378.26,295.12
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,320.47,246.69
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,257.23,192.49
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,198.46,140.98
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,105.31,67.71
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,31.83,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,42.78,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,117.36,72.19
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,175.46,128.82
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,244.54,192.2
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,303.64,248.03
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,369.93,309.2
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,427.18,362.23
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,486.19,415.44
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,538.52,461.11
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,590.94,505.63
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,636.77,544.5
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,677.62,578.68
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,714.49,606.55
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,749.04,631.93
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,778.06,653.79
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,804.14,673.3
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,823.45,686.23
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,839.39,696.59
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,849.13,703.53
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,855.3,707.88
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,855.63,706.56
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,852.33,702.64
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,842.33,695.05
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,828.81,684.92
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,808.26,669.48
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,784.52,651.67
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,755.02,630.57
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,722.82,607.23
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,684.69,578.03
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,648.05,547.91
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,479.5,406.81
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,321.63,271.86
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,396.38,336.14
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,442.81,372.67
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,381.83,317.73
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,323.55,264.06
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,258.01,203.84
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,197.69,147.87
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,106.46,72.35
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,34.23,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,43.55,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,119.13,74.69
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,177.96,132.37
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,247.7,196.26
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,308.53,253.45
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,372.75,312.47
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,430.49,364.53
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,490.06,416.35
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,542.52,460.71
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,594.92,503.58
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,640.42,539.24
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,684.48,572.62
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,722.81,599.96
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,754.79,621.29
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,783.84,640.95
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,809.96,658.2
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,828.72,669.08
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,844.09,677.5
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,854.06,683.26
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,860.47,686.57
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,860.33,684.09
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,856.58,679.23
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,845.93,670.85
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,831.81,660.2
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,810.89,644.25
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,786.87,626.26
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,761.49,610.16
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,729.09,588.77
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,691.2,561.82
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,651.19,531.6
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,603.89,494.67
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,555.66,456.14
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,501.02,411.78
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,446.94,366.45
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,385.9,314.73
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,329.39,264.97
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,262.01,205.07
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,201.33,150.09
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,132.17,89.15
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,72.02,10.46
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,26.14,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,40.24,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,110.29,68.99
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,167.81,124.18
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,236.32,185.75
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,248.89,203.38
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,250.58,208.86
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,293.29,246.37
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,337.98,284.34
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,373.86,313.47
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,408.96,341.05
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,532.02,441.59
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,663.82,544.82
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,617.41,504.12
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,551.88,449.71
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,535.5,435.08
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,522.99,422.67
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,481.32,388.22
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,445.13,357.75
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,439.65,353.27
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,433.46,348.04
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,511.27,410.02
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,579.14,462.67
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,576.92,460.84
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,573.14,458.5
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,494.26,396.75
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,409.85,330.11
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,386.48,312.54
