Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,53.84,15.87
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,128.1,84.99
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,186.88,136.33
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,256.01,196.59
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,194.48,154.97
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,88.55,69.64
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,126.68,101.57
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,170.77,137.8
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,294.2,239.89
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,433.58,351.64
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,444.23,358.09
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,450.03,360.8
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,453.21,362.16
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,461.02,366.8
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,652.35,520.67
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,838.54,659.71
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,859.11,672.93
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,876.21,684.58
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,888.25,693.53
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,896.71,700.08
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,899.0,702.81
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,897.63,703.03
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,889.41,697.94
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,877.62,690.37
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,858.25,677.31
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,835.63,661.9
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,807.66,642.0
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,781.03,623.12
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,742.62,595.31
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,702.23,565.86
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,656.08,529.86
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,608.71,491.95
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,553.04,446.81
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,499.71,402.67
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,439.95,353.04
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,382.25,303.93
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,315.83,247.06
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,254.83,193.84
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,187.42,136.03
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,129.71,86.67
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,66.45,30.08
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,16.54,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,60.54,20.5
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,147.5,98.39
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,208.71,153.4
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,281.47,218.3
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,344.72,275.67
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,412.31,335.15
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,473.01,388.28
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,535.16,441.1
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,590.03,486.93
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,641.46,529.06
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,690.02,567.76
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,737.01,602.82
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,777.99,631.32
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,816.4,657.53
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,848.01,679.69
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,876.46,699.46
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,898.48,713.39
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,916.87,724.72
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,929.16,732.53
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,937.63,737.71
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,940.39,737.81
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,939.25,735.3
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,930.7,728.76
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,918.33,719.69
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,899.61,706.53
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,877.32,690.93
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,849.26,670.63
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,818.06,648.13
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,780.8,621.47
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,741.02,592.86
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,694.54,558.87
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,646.43,521.68
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,594.78,480.19
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,539.72,435.2
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,478.66,385.53
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,418.98,335.32
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,351.22,277.32
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,287.84,221.34
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,217.23,159.84
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,154.93,105.1
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,81.83,40.28
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,24.74,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,62.04,23.93
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,149.3,102.15
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,211.82,160.18
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,283.75,226.9
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,348.57,287.88
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,418.33,351.77
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,478.65,405.94
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,540.24,459.29
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,593.72,504.5
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,649.33,549.94
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,697.75,588.26
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,744.44,622.18
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,785.27,651.24
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,823.51,678.01
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,854.85,699.01
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,882.93,717.42
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,904.78,731.42
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,922.88,742.69
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,935.33,750.64
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,943.92,755.88
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,945.31,755.3
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,942.75,752.06
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,934.61,746.02
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,922.62,737.36
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,904.11,724.09
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,882.04,708.36
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,854.08,688.36
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,822.92,666.03
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,785.11,638.93
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,744.87,609.83
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,698.58,576.43
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,650.61,539.15
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,599.62,497.39
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,545.07,451.86
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,484.35,400.78
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,424.84,349.43
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,357.89,289.89
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,294.81,232.17
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,223.92,168.5
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,163.28,113.43
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,90.94,47.88
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,32.11,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,64.58,26.97
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,157.36,107.37
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,220.49,165.28
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,292.58,230.77
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,356.33,288.56
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,424.01,347.52
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,484.71,399.45
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,544.25,448.63
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,599.73,492.32
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,654.66,534.03
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,703.27,570.63
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,750.14,603.19
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,791.13,631.05
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,829.52,656.82
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,861.77,678.35
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,890.8,697.58
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,910.65,709.62
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,926.54,719.06
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,939.38,726.8
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,948.39,732.03
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,952.25,733.12
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,952.17,731.74
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,944.01,725.24
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,931.98,716.33
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,914.62,704.52
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,893.55,690.34
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,864.94,671.05
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,833.11,649.57
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,793.15,622.3
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,751.07,593.39
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,704.41,561.0
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,659.14,527.06
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,604.79,485.02
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,549.95,441.55
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,487.85,391.97
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,427.04,341.69
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,360.1,285.09
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,297.02,229.77
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,227.29,169.13
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,165.2,114.23
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,93.3,50.97
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,33.63,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,61.99,28.16
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,147.32,102.07
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,207.91,157.28
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,277.95,220.91
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,339.54,277.05
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,403.86,333.7
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,463.64,385.59
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,525.07,437.16
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,578.76,481.06
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,632.02,523.95
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,680.2,561.93
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,726.97,596.96
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,767.28,624.91
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,801.05,647.66
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,833.01,669.83
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,862.04,689.72
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,884.36,703.34
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,903.23,714.47
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,915.07,722.21
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,923.25,727.44
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,925.27,727.09
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,923.54,724.28
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,814.04,645.22
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,691.9,549.96
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,724.66,578.53
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,755.09,604.09
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,788.06,629.26
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,809.85,645.84
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,769.29,616.68
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,726.95,586.41
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,680.78,552.7
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,633.25,516.49
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,578.22,472.78
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,524.98,429.41
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,464.49,379.84
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,405.78,330.21
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,338.67,272.08
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,276.51,216.88
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,207.51,156.81
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,147.6,104.22
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,74.53,43.52
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,27.16,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,83.6,40.91
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,156.08,107.94
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,217.19,164.51
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,288.91,230.89
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,352.61,290.3
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,420.59,351.88
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,481.46,406.42
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,543.69,460.48
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,597.34,506.24
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,653.24,552.58
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,701.93,591.33
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,748.95,626.04
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,790.47,655.96
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,829.58,683.68
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,862.39,707.45
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,892.0,728.7
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,914.34,743.19
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,933.01,754.95
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,946.06,763.56
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,955.21,769.38
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,958.13,770.94
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,957.06,769.71
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,949.31,763.46
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,937.65,754.48
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,919.9,741.15
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,898.44,725.21
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,870.62,704.62
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,839.52,681.65
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,800.54,652.73
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,759.24,621.98
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,712.71,587.77
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,664.42,550.23
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,611.13,506.51
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,559.54,463.1
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,498.17,411.38
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,437.82,359.34
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,371.95,300.86
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,309.41,243.67
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,238.52,180.01
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,175.6,122.87
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,104.11,59.89
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,43.8,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,23.8,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,79.46,41.71
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,149.78,105.49
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,211.44,161.78
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,282.59,226.63
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,346.68,284.98
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,414.91,345.21
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,475.41,397.4
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,537.42,448.96
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,593.7,494.42
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,650.02,538.55
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,698.55,576.4
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,741.91,607.96
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,783.34,636.59
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,822.42,663.14
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,854.54,685.0
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,883.55,704.54
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,904.57,718.24
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,921.94,729.4
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,934.65,736.63
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,943.59,741.3
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,946.51,741.79
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,945.57,739.73
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,937.58,733.55
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,925.79,724.87
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,908.75,711.55
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,888.09,695.84
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,859.93,675.56
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,828.62,653.1
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,791.0,626.07
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,750.9,597.19
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,704.76,564.33
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,660.0,530.43
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,606.43,487.81
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,552.23,443.81
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,491.12,395.14
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,431.21,345.71
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,364.95,289.66
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,302.46,234.88
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,232.88,173.93
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,170.56,118.69
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,100.04,58.41
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,39.59,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,79.7,43.08
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,166.24,115.27
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,228.67,173.0
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,299.49,238.22
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,362.69,296.86
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,429.57,356.97
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,490.16,410.46
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,549.46,461.21
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,537.89,450.85
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,500.4,418.0
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,546.0,455.3
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,592.07,492.16
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,635.21,525.49
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,681.32,560.53
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,786.13,643.01
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,893.34,723.13
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,914.75,736.92
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,932.27,748.33
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,945.14,757.32
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,954.16,763.62
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,957.71,764.9
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,957.29,763.46
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,949.58,757.76
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,937.96,749.37
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,921.23,736.25
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,900.72,720.5
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,873.24,700.84
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,842.45,678.76
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,805.9,652.53
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,766.43,623.97
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,721.21,591.37
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,674.04,555.99
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,620.87,512.85
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,566.64,467.82
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,506.16,417.28
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,446.46,365.8
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,382.55,308.72
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,319.7,251.29
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,249.43,187.87
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,186.59,130.41
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,114.64,67.6
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,55.73,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,37.81,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,95.9,51.9
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,167.49,115.9
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,229.28,172.69
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,299.27,236.4
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,362.29,293.66
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,428.92,351.82
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,486.47,401.14
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,546.83,450.84
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,601.04,494.12
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,654.54,535.69
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,702.73,571.65
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,749.11,604.44
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,789.34,632.26
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,826.87,657.89
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,858.36,678.64
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,886.61,696.98
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,906.2,709.1
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,921.82,718.49
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,934.67,727.09
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,943.72,733.15
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,946.06,733.21
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,944.51,730.73
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,936.49,724.94
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,924.66,716.65
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,906.7,704.19
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,885.13,689.31
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,857.43,669.8
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,826.55,648.1
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,788.78,621.69
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,748.6,593.42
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,703.26,561.12
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,656.22,526.19
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,606.44,486.69
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,552.87,443.51
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,493.01,395.61
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,434.16,346.9
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,369.02,291.65
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,307.11,237.32
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,237.53,176.76
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,175.69,122.02
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,107.93,64.36
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,50.93,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,35.46,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,93.69,52.63
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,161.75,112.31
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,223.11,168.05
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,292.93,231.12
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,355.48,287.3
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,421.9,344.79
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,482.14,395.74
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,543.64,445.92
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,598.65,489.58
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,650.26,529.4
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,698.53,564.73
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,745.19,596.59
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,785.47,623.46
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,823.19,648.18
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,855.0,668.13
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,883.68,685.72
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,906.12,697.52
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,924.98,706.81
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,937.88,715.09
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,946.96,720.94
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,949.13,720.87
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,947.4,718.35
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,939.81,713.04
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,928.39,705.32
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,909.84,691.9
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,887.75,676.22
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,860.88,658.63
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,830.81,638.82
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,793.21,612.45
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,753.14,584.28
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,708.06,553.29
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,661.24,519.58
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,609.71,479.89
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,554.77,436.85
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,494.32,391.16
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,434.95,344.3
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,368.89,289.79
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,306.62,236.36
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,238.32,177.33
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,176.88,123.34
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,107.44,64.97
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,50.09,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,16.99,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,40.41,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,98.85,55.38
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,169.58,116.23
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,232.25,172.77
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,303.15,236.25
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,366.87,292.85
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,434.3,350.39
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,494.82,400.83
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,556.44,450.25
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,609.06,491.26
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,663.46,532.39
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,711.98,568.03
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,758.74,600.64
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,799.54,627.32
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,837.73,651.82
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,869.87,671.6
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,898.76,688.89
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,918.75,699.82
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,934.85,708.07
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,947.36,715.33
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,956.03,720.4
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,957.33,719.45
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,954.72,716.05
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,946.26,710.0
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,933.98,701.55
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,915.15,689.05
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,892.81,674.28
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,864.79,655.19
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,833.66,633.99
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,795.28,607.96
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,754.49,580.14
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,708.74,549.03
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,664.36,517.32
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,609.78,476.61
