Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,34.17,8.33
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,82.25,52.65
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,138.13,96.46
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,211.98,157.21
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,273.6,210.89
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,342.15,269.68
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,410.76,327.06
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,485.66,388.13
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,545.88,437.07
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,606.98,485.48
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,665.98,531.49
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,722.42,573.44
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,771.0,608.33
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,817.69,641.59
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,859.62,669.87
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,899.07,696.14
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,930.8,717.52
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,959.21,736.52
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,982.48,750.65
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,1002.11,762.25
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,1014.85,770.14
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,1023.62,775.4
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,1026.64,777.11
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,1025.59,776.17
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,1017.36,770.16
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,1005.12,761.55
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,987.73,749.8
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,966.44,735.48
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,937.71,715.77
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,905.56,693.74
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,866.19,666.57
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,824.24,637.51
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,777.63,605.93
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,728.95,572.51
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,675.14,533.15
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,620.16,490.47
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,559.32,443.38
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,500.45,396.28
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,434.4,341.55
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,370.66,287.22
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,300.41,226.95
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,235.73,170.01
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,165.43,110.08
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,107.36,61.86
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,38.99,4.76
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,42.89,12.73
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,114.06,70.01
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,173.9,120.84
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,245.07,182.57
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,310.36,240.59
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,381.23,301.71
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,445.29,355.75
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,511.52,409.49
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,572.52,457.79
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,631.58,503.1
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,686.24,543.94
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,739.63,581.16
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,787.95,612.18
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,834.2,641.06
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,873.52,664.54
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,909.8,685.57
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,940.71,703.15
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,968.23,718.35
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,988.48,729.27
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,1004.86,737.77
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,1016.47,744.73
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,1024.16,749.34
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,1025.05,748.32
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,1021.97,744.97
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,1012.45,739.11
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,999.04,730.95
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,979.58,719.55
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,956.49,705.86
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,927.13,688.01
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,894.53,667.97
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,855.68,643.53
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,814.26,617.11
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,767.23,586.13
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,721.29,555.55
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,666.33,516.73
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,610.71,475.58
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,549.54,429.66
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,489.07,382.72
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,422.48,329.04
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,359.38,276.44
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,290.16,219.33
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,227.04,165.36
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,157.91,107.14
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,100.7,60.04
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,37.9,7.2
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,40.71,14.98
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,102.08,64.74
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,158.71,111.8
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,227.24,170.06
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,249.85,194.99
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,256.73,204.19
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,337.53,269.48
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,430.82,343.02
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,514.16,407.51
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,605.07,475.76
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,659.31,514.44
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,712.86,551.22
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,760.62,582.61
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,806.67,612.44
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,846.26,637.54
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,878.83,657.76
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,909.91,677.42
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,937.91,694.98
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,958.56,707.71
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,975.67,718.22
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,987.17,726.12
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,994.95,731.76
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,995.33,731.71
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,991.95,729.34
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,982.73,723.91
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,969.84,716.22
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,949.53,704.04
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,925.95,689.71
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,901.86,675.76
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,869.72,656.24
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,825.59,627.3
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,780.1,597.16
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,733.27,566.38
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,686.91,534.5
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,632.39,494.41
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,577.86,453.39
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,517.42,406.88
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,458.38,360.23
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,393.01,307.59
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,331.48,256.64
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,264.67,201.25
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,203.57,149.52
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,138.94,96.1
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,86.08,53.57
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,34.59,8.79
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,37.63,16.45
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,90.0,60.1
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,140.53,102.32
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,199.94,153.0
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,256.75,202.17
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,319.98,256.13
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,376.45,303.95
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,435.5,352.73
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,273.52,222.81
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,71.56,53.71
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,83.69,63.47
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,95.91,73.11
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,102.78,78.48
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,109.67,83.87
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,148.31,114.64
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,187.38,145.32
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,139.51,106.79
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,92.06,68.57
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,88.65,65.67
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,85.25,62.78
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,172.72,132.23
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,261.67,201.66
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,261.69,201.17
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,261.66,200.8
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,310.56,238.78
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,368.52,283.27
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,267.32,205.14
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,176.67,134.3
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,361.94,280.95
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,532.93,411.72
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,347.47,269.65
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,160.04,121.88
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,257.78,200.77
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,349.28,273.37
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,466.81,370.03
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,543.64,432.09
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,493.6,392.47
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,443.96,352.57
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,381.45,301.02
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,322.49,251.26
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,255.64,195.1
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,197.27,145.23
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,134.5,93.34
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,83.42,52.51
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,34.47,10.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.98,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,8.67,0.49
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,16.39,7.82
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,27.02,16.98
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,37.66,26.07
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,49.27,35.83
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,60.89,45.42
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,80.42,61.39
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,100.11,77.25
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,124.35,96.77
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,148.69,116.17
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,171.43,133.95
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,194.53,151.84
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,164.92,127.76
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,135.36,103.77
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,103.28,77.91
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,71.64,52.37
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,160.91,123.83
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,252.14,195.43
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,357.74,277.29
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,458.96,353.79
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,472.82,363.91
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,486.47,374.1
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,322.18,248.88
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,157.04,119.46
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,230.43,177.35
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,304.57,234.89
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,201.71,154.97
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,100.88,75.29
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,65.83,47.43
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,30.95,19.41
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,29.49,18.28
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.15
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,92.46,69.47
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,158.42,122.86
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,226.03,178.33
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,286.91,227.7
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,307.81,246.14
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,319.09,255.94
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,265.97,212.33
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,221.72,175.73
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,175.55,137.63
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,132.96,102.12
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,92.85,68.35
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,56.05,37.63
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,25.46,8.71
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.86,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,145.1,114.69
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,298.6,238.32
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,391.85,312.83
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,499.43,397.37
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,482.26,381.01
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,452.63,354.62
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,419.22,326.09
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,373.03,287.64
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,482.07,371.12
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,597.11,456.16
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,619.09,470.79
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,640.42,485.16
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,801.17,607.52
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,954.89,713.61
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,966.27,718.52
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,974.11,722.02
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,974.27,720.76
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,976.75,721.17
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,967.97,714.17
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,955.64,704.99
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,936.11,691.55
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,913.32,676.08
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,885.14,657.48
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,854.09,637.01
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,810.39,607.08
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,767.89,577.96
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,722.03,548.49
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,674.98,516.36
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,621.03,477.71
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,567.16,438.18
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,507.93,393.76
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,450.24,349.3
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,386.63,298.66
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,326.57,249.59
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,260.05,195.63
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,202.06,147.45
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,139.93,96.82
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,88.77,56.13
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,36.83,13.74
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.89,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,9.64,2.42
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,13.5,5.71
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,17.36,8.98
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,21.23,12.21
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,21.72,12.57
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,22.2,12.92
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,26.07,16.04
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,29.95,19.13
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,31.4,20.21
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,32.86,21.28
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,35.77,23.58
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,38.68,25.89
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,54.19,38.29
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,69.7,50.57
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,78.93,57.96
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,88.15,65.37
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,109.25,82.08
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,130.44,98.76
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,180.26,138.04
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,230.53,177.2
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,234.54,180.24
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,238.51,183.4
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,178.23,136.41
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,118.61,89.39
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,151.0,115.24
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,183.5,140.96
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,165.27,126.64
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,147.21,112.48
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,140.27,107.22
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,133.36,101.95
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,76.45,56.54
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,20.29,11.0
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,32.37,20.98
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,44.45,30.98
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,25.59,15.58
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.13
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,8.68,1.78
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,10.61,3.41
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,43.46,31.23
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,76.4,58.61
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,51.7,37.79
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,27.05,17.05
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,58.99,43.49
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,90.99,69.56
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,134.87,105.16
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,179.28,140.75
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,98.07,74.86
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,55.66,40.08
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,93.05,70.45
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,95.03,71.82
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,97.01,73.22
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,86.74,64.9
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,76.54,56.64
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,108.79,82.67
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,141.28,108.73
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,149.13,115.06
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,156.96,121.42
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,175.66,136.47
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,194.36,151.51
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,225.8,177.06
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,257.25,202.62
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,183.28,143.81
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,110.64,85.21
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,150.99,118.35
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,191.62,151.53
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,151.92,119.65
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,112.74,87.92
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,76.89,58.72
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,41.53,29.43
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,35.73,24.64
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,29.92,19.8
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,24.12,14.93
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,18.32,9.98
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,13.01,5.36
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.71,0.72
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.92,6.94
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,27.03,17.04
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,41.54,29.65
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,56.11,42.15
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,71.75,55.39
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,87.43,68.44
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,76.92,59.29
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,66.71,50.47
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,38.16,26.4
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,9.66,2.44
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,124.86,97.53
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,244.16,192.17
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,135.5,105.1
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,29.01,18.24
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,63.88,46.65
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,98.89,74.7
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,72.14,53.03
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,45.5,31.43
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,98.41,73.96
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,152.07,116.28
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,341.9,264.95
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,532.24,406.57
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,572.5,435.41
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,603.43,458.12
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,355.56,274.55
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,104.85,78.46
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,215.87,166.33
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,328.46,252.11
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,203.84,156.77
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,82.31,60.98
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,116.06,88.26
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,150.18,115.57
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,172.28,133.4
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,194.29,151.17
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,137.77,106.52
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,82.23,61.95
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,71.07,53.2
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,59.92,44.31
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,51.69,37.72
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,43.46,31.02
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,35.24,24.21
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,27.02,17.27
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,19.29,10.62
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,11.57,3.93
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,6.26,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.98,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,21.12,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,63.55,37.19
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,119.1,80.91
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,176.21,128.35
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,244.58,186.02
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,213.29,168.49
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,151.02,120.41
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,312.73,252.18
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,505.09,404.33
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,489.59,389.99
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,448.55,355.31
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,345.27,273.4
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,222.84,173.77
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,518.37,412.07
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,820.31,630.91
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,860.35,652.92
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,897.98,675.33
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,928.35,693.91
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,955.5,710.31
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,975.97,720.91
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,992.84,729.21
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,1004.08,735.95
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,1011.52,740.43
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,1010.9,739.1
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,1006.44,735.52
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,895.25,662.94
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,765.23,568.65
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,868.82,648.6
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,942.25,698.11
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,913.54,678.66
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,881.73,658.19
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,709.74,538.94
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,533.72,406.98
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,519.97,400.11
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,497.2,385.41
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,360.58,281.49
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,236.41,184.29
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,387.51,307.68
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,487.71,383.99
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,425.19,332.29
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,364.93,281.85
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,296.83,225.04
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,234.33,171.32
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,168.4,115.17
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,112.54,68.73
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,54.01,23.82
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.18,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,9.7,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,27.23,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,73.45,41.55
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,135.48,90.02
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,197.39,142.44
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,271.43,206.01
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,336.48,262.93
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,406.32,322.15
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,473.02,377.09
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,542.93,432.57
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,603.4,479.91
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,661.77,524.44
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,717.57,564.31
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,772.33,601.03
