Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,819.96,634.31
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,865.32,665.82
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,904.27,691.33
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,940.22,714.64
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,970.19,734.9
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,996.65,752.82
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,1017.14,765.55
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,1033.77,775.76
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,1044.03,782.64
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,1050.27,786.96
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,1050.05,785.49
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,1045.79,781.45
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,1035.02,774.09
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,1020.32,764.22
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,999.18,750.4
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,974.44,734.22
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,944.15,713.38
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,910.61,690.37
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,870.99,663.12
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,828.86,634.06
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,781.6,601.49
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,732.44,567.33
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,679.96,529.08
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,624.07,486.52
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,562.58,439.28
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,501.66,391.18
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,435.37,337.84
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,371.75,285.05
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,303.65,228.41
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,240.88,174.66
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,172.28,117.12
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,114.55,69.79
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,55.07,25.0
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,14.8,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,10.43,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,33.84,0.6
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,82.44,45.51
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,147.49,96.29
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,208.9,149.34
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,279.35,210.56
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,344.42,267.66
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,414.06,326.77
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,478.24,378.99
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,544.2,430.3
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,605.14,476.22
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,663.99,518.96
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,718.19,556.0
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,771.09,589.78
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,819.69,621.99
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,866.12,652.39
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,905.68,676.74
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,942.3,698.91
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,973.55,718.66
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,1001.33,736.12
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,1022.65,747.94
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,1040.15,757.26
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,1050.75,763.71
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,1057.34,767.73
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,1057.52,766.43
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,1053.65,762.91
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,1043.25,756.44
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,1028.9,747.58
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,1007.45,734.2
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,982.37,718.52
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,952.38,700.18
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,919.14,679.75
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,876.73,651.93
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,832.13,622.51
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,784.71,591.52
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,738.28,560.9
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,682.49,521.62
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,626.0,479.76
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,564.09,434.52
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,502.86,388.23
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,436.79,336.73
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,373.63,285.59
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,304.9,228.85
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,241.81,175.15
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,173.36,117.85
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,115.54,70.5
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,56.9,26.51
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,16.37,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,11.51,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,31.48,4.65
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,76.9,44.86
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,138.15,92.68
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,198.1,143.1
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,269.19,203.52
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,332.5,258.43
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,400.76,315.87
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,463.9,367.07
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,530.4,418.92
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,590.28,463.89
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,650.5,507.46
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,705.81,545.77
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,757.4,578.55
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,803.97,608.52
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,848.47,636.68
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,887.91,661.33
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,924.66,683.98
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,954.99,703.35
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,982.0,720.56
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,999.57,730.45
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,1013.19,737.89
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,1023.3,744.36
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,1029.59,748.5
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,1029.97,747.75
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,1026.5,744.65
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,1016.37,738.04
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,1002.49,729.16
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,982.83,716.87
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,959.59,702.33
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,929.96,684.48
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,897.23,664.51
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,794.18,594.86
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,689.45,518.83
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,671.02,508.55
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,649.38,495.01
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,601.26,459.95
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,551.68,423.27
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,502.12,387.22
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,450.94,348.61
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,389.48,300.07
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,332.38,253.83
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,269.59,202.89
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,212.97,155.48
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,152.78,105.62
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,101.28,63.7
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,48.81,24.9
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,11.03,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,26.51,6.5
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,63.92,40.24
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,111.59,78.75
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,155.61,116.75
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,205.95,160.12
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,257.27,203.96
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,309.79,248.03
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,377.9,303.28
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,454.16,363.85
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,545.43,435.92
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,644.23,512.2
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,698.04,551.39
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,751.02,587.46
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,797.43,618.83
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,838.11,645.7
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,876.05,669.02
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,911.27,690.26
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,939.83,706.34
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,965.14,720.02
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,983.63,728.96
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,998.42,735.39
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,1008.25,739.97
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,1014.36,742.15
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,1012.11,739.37
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,1006.14,734.33
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,996.19,726.84
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,982.65,717.16
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,960.78,701.28
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,940.96,686.97
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,911.29,667.63
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,878.73,646.49
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,829.81,614.83
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,783.04,584.45
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,664.93,501.5
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,555.87,422.2
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,573.25,437.9
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,574.41,440.17
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,514.97,396.02
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,457.18,352.33
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,388.58,298.74
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,327.56,249.92
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,263.77,199.15
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,206.41,152.44
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,142.11,100.81
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,91.1,60.84
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,46.28,25.51
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,10.61,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,13.33,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,32.57,11.09
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,76.26,47.41
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,131.81,90.76
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,186.48,136.03
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,250.77,189.63
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,197.79,154.02
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,112.08,86.85
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,130.31,101.26
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,148.57,115.23
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,145.9,112.65
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,143.29,110.21
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,175.7,135.24
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,208.63,160.15
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,325.85,250.16
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,443.56,336.81
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,457.45,344.75
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,470.62,352.85
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,416.4,312.43
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,360.48,270.62
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,368.83,276.38
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,377.09,281.72
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,290.2,217.87
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,212.46,159.73
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,232.9,175.48
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,253.35,190.87
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,498.39,375.81
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,735.12,541.33
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,666.89,490.26
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,592.42,437.1
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,580.69,431.0
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,567.72,423.51
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,567.39,424.97
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,570.06,428.24
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,555.93,419.95
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,537.9,408.74
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,546.9,418.17
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,540.78,415.68
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,421.58,325.66
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,315.12,244.01
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,339.12,262.54
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,338.23,258.59
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,272.56,205.23
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,214.88,157.41
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,153.38,106.9
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,101.85,65.54
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,49.54,26.71
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,14.41,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,34.81,14.11
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,78.26,49.4
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,133.17,92.47
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,187.85,137.67
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,251.92,190.96
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,196.31,152.98
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,109.05,84.39
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,137.49,107.11
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,166.41,129.61
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,150.96,116.79
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,135.33,103.95
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,112.09,85.01
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,89.06,66.3
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,196.64,150.96
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,313.34,238.89
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,243.18,184.53
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,179.22,135.06
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,164.12,123.37
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,148.99,111.54
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,300.59,226.4
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,452.23,334.51
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,514.65,377.41
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,585.74,425.4
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,425.85,312.18
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,269.35,198.63
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,456.12,336.53
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,627.54,454.82
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,786.97,569.85
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,917.76,658.2
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,745.12,543.0
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,571.5,419.72
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,645.71,478.85
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,706.59,525.63
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,697.03,520.76
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,677.48,509.36
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,397.69,305.9
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,137.36,103.12
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,72.53,52.89
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,8.69,1.45
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,7.24,0.3
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.79,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,4.82,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.85,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,2.41,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.96,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.48,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,15.55,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,40.14,18.75
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,85.61,56.41
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,143.9,104.92
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,201.42,155.66
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,270.38,217.13
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,272.56,224.92
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,249.75,207.83
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,377.31,316.13
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,528.25,442.76
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,586.62,490.48
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,645.65,537.64
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,700.04,580.16
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,752.53,619.41
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,799.42,652.66
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,844.58,684.15
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,885.0,711.68
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,923.14,737.25
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,953.57,758.35
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,980.88,777.17
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,997.0,786.35
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,1015.21,797.15
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,1025.78,803.73
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,1032.63,807.8
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,1034.02,806.86
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,1031.61,803.4
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,1021.76,796.04
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,1008.19,786.23
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,989.73,773.69
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,967.63,758.66
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,938.32,738.2
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,905.92,715.54
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,868.71,689.33
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,828.67,660.96
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,784.28,630.2
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,734.64,595.12
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,680.95,554.68
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,626.23,511.46
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,565.27,462.83
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,504.96,413.35
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,439.47,357.57
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,376.02,302.05
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,308.17,242.66
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,245.76,186.71
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,178.05,127.07
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,120.56,77.78
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,62.06,32.77
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,19.92,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,16.82,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,51.8,23.76
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,101.09,63.38
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,165.24,117.12
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,226.23,172.18
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,295.13,234.07
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,359.12,291.77
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,427.1,351.2
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,490.23,404.3
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,554.95,456.71
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,615.03,504.23
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,675.23,550.27
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,729.21,589.6
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,781.99,625.93
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,826.26,656.86
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,871.39,688.22
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,910.65,713.8
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,947.07,737.19
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,977.15,757.39
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,1003.88,775.32
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,1024.65,788.06
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,1041.73,798.67
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,1052.18,805.88
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,1058.71,810.61
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,1059.22,810.33
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,1055.76,807.49
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,1045.5,800.75
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,1031.37,791.51
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,1012.39,779.06
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,989.7,764.14
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,959.42,743.94
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,925.91,721.47
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,887.35,695.32
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,845.98,666.99
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,798.37,634.5
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,748.84,600.23
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,697.02,562.57
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,641.4,519.39
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,579.97,470.9
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,518.96,421.48
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,453.58,366.4
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,390.06,311.24
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,320.48,250.67
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,255.94,192.97
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,188.18,133.17
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,129.65,82.58
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,68.25,35.4
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,23.89,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,18.36,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,59.46,27.96
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,111.64,69.55
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,178.85,126.16
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,241.94,183.42
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,312.67,247.12
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,378.23,306.28
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,447.49,366.75
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,511.87,420.82
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,577.6,473.97
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,636.23,520.05
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,696.07,565.42
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,750.51,602.3
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,803.46,636.72
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,851.33,668.19
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,896.85,697.54
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,935.82,721.92
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,971.69,743.96
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,1002.0,763.08
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,1028.74,779.75
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,1048.8,790.88
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,1064.95,799.5
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,1075.18,805.82
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,1081.33,809.63
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,1081.38,808.05
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,1077.31,803.97
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,1066.22,797.39
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,1051.12,788.31
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,1030.25,774.0
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,1005.64,757.31
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,975.03,738.03
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,941.06,716.41
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,898.72,688.84
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,854.2,659.52
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,805.84,628.07
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,755.58,594.73
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,702.42,557.41
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,645.73,514.68
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,583.37,466.74
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,521.48,417.66
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,454.92,362.7
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,390.61,307.89
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,321.11,248.92
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,256.61,192.44
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,187.87,132.59
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,128.87,82.21
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,68.26,35.9
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,24.4,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,19.64,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,56.47,29.27
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,105.74,68.02
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,169.59,121.09
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,230.52,175.24
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,300.52,237.48
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,364.31,294.37
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,432.24,353.18
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,494.76,406.04
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,559.45,459.0
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,618.1,506.13
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,676.76,551.98
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,730.32,591.84
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,782.68,628.92
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,826.12,658.78
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,870.42,688.98
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,908.21,714.07
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,943.19,736.93
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,972.51,755.35
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,998.48,771.31
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,1017.26,782.38
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,1032.3,790.88
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,1041.4,796.63
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,1046.66,799.85
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,1046.6,797.91
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1042.66,793.45
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,1030.95,785.31
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,1015.5,774.71
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,994.98,759.19
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,970.98,741.39
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,940.41,720.3
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,906.79,697.09
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,869.26,671.29
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,828.89,643.36
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,781.15,610.94
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,734.37,578.87
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,678.61,538.06
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,622.29,494.6
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,561.23,447.18
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,500.92,398.99
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,435.33,345.25
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,372.34,292.1
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,304.92,234.26
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,242.93,179.93
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,176.28,122.96
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,120.22,76.34
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,63.43,33.75
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,21.81,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,20.42,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,50.46,28.13
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,96.27,63.49
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,154.31,110.41
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,116.97,87.92
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,56.05,41.57
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,121.55,95.74
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,190.12,151.66
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,205.26,163.33
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,219.36,173.86
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,282.7,224.22
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,349.87,276.77
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,425.63,335.75
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,501.54,393.88
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,508.08,396.13
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,511.48,396.0
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,711.33,554.04
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,912.51,700.34
