Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,941.39,716.53
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,967.17,731.1
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,988.46,742.7
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,1006.39,751.95
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,1016.61,757.47
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,1023.14,760.61
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,1023.83,758.38
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,1020.76,753.77
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,1010.66,746.15
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,996.9,736.26
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,977.52,723.15
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,954.66,707.85
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,924.95,688.03
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,892.23,666.39
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,851.09,639.03
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,811.6,612.74
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,765.1,582.49
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,717.02,550.75
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,663.21,512.33
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,608.74,471.94
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,549.3,427.19
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,491.12,382.12
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,427.48,331.01
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,366.39,280.57
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,300.12,226.05
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,239.31,174.67
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,173.47,119.97
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,117.96,74.81
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,58.41,32.7
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.8,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,20.31,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,66.69,34.13
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,118.46,74.98
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,184.15,131.03
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,246.77,188.4
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,316.71,252.27
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,381.77,311.53
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,450.42,372.18
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,515.21,428.07
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,580.4,482.65
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,639.73,530.69
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,698.7,576.88
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,753.43,616.29
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,806.81,654.02
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,854.31,686.7
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,899.39,717.15
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,938.27,742.92
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,974.03,766.24
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,1004.13,786.26
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,1030.65,803.68
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,1050.18,814.87
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,1065.74,823.33
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,1076.22,829.56
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,1082.61,833.07
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,1082.36,830.86
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,1077.99,825.97
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,1068.12,818.69
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,1054.21,808.79
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,1033.35,793.02
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,1008.68,774.78
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,978.63,754.06
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,945.17,731.01
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,904.66,702.95
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,861.56,672.97
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,813.35,638.87
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,763.06,603.06
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,708.07,563.48
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,651.89,520.38
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,590.5,472.28
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,530.47,424.14
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,463.8,369.4
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,399.15,314.56
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,329.67,254.73
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,264.87,197.34
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,195.32,136.71
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,135.34,85.41
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,73.37,38.31
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,28.16,0.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,22.28,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,70.35,37.58
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,122.22,78.3
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,187.57,133.21
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,248.83,187.67
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,316.79,247.14
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,380.77,302.99
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,448.24,359.96
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,509.97,410.74
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,572.67,460.59
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,631.29,505.26
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,689.66,548.28
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,739.4,582.1
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,789.65,615.22
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,835.62,644.38
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,879.35,671.49
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,916.45,693.63
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,950.48,713.45
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,978.66,730.56
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,1003.45,745.41
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,1021.1,754.7
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,1034.95,761.64
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,1044.32,766.36
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,1049.86,768.77
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,1047.76,766.95
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,1041.84,762.83
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,1029.98,756.45
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,1014.43,747.76
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,992.14,734.67
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,966.55,719.38
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,936.2,700.47
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,902.88,679.47
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,867.41,657.18
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,825.26,629.98
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,777.47,599.37
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,728.07,567.07
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,673.45,528.24
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,618.26,487.09
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,557.75,441.12
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,498.46,394.7
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,433.81,342.11
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,371.75,290.13
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,304.89,234.46
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,243.44,181.76
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,178.26,126.12
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,122.61,79.48
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,66.23,36.7
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,24.52,0.0
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,23.23,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,59.28,36.19
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,106.27,73.16
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,164.57,121.36
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,146.45,114.24
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,103.12,81.97
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,151.82,122.1
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,202.96,163.68
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,249.4,200.5
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,302.32,241.73
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,337.21,268.0
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,372.38,293.97
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,401.9,315.1
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,431.05,335.6
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,471.19,364.38
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,512.14,393.2
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,713.6,546.82
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,920.5,689.78
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,948.82,705.4
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,974.1,720.63
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,992.02,730.17
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,1006.46,737.54
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,1015.73,743.64
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,1021.42,747.62
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,1020.12,746.29
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,1015.22,742.8
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,1003.73,736.57
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,988.77,728.18
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,967.58,714.71
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,943.22,699.14
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,912.63,680.0
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,879.35,658.96
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,794.59,601.81
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,710.45,540.71
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,616.56,472.68
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,526.32,405.8
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,491.84,381.53
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,455.66,355.18
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,372.78,291.74
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,294.81,231.3
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,256.67,201.84
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,219.64,172.52
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,180.91,141.47
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,143.61,110.88
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,106.6,80.12
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,72.35,51.62
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,41.47,26.42
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,15.45,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,7.86,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,24.29,2.3
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,60.74,37.31
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,107.4,73.83
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,164.94,121.35
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,118.8,90.66
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,50.23,36.98
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,57.98,43.44
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,65.73,49.78
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,110.43,86.63
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,155.61,123.19
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,185.17,146.88
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,215.38,170.93
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,214.06,169.32
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,212.53,167.62
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,377.99,300.38
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,541.64,426.76
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,733.31,579.1
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,929.63,723.43
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,959.08,741.69
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,985.49,758.51
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,1003.98,768.55
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,1025.1,780.42
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,1034.54,785.75
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,1040.27,788.7
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,1041.56,787.59
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,1039.04,784.05
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,1028.55,776.79
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,1014.37,767.19
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,995.33,754.8
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,972.67,740.01
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,942.74,719.87
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,909.75,697.63
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,872.09,670.75
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,831.66,641.92
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,784.51,610.35
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,738.16,579.04
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,684.99,540.95
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,630.69,499.69
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,569.98,452.87
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,509.81,405.2
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,445.89,353.34
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,383.94,301.35
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,316.41,243.8
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,253.79,189.03
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,188.02,131.84
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,130.97,83.26
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,72.13,38.89
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,28.96,3.77
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,25.64,4.21
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,75.51,43.05
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,127.3,84.25
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,191.73,138.95
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,251.7,192.62
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,318.15,251.16
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,381.3,306.42
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,447.92,362.8
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,508.58,412.09
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,570.35,460.44
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,628.68,504.6
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,686.93,547.07
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,738.43,581.99
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,788.48,614.52
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,830.82,640.55
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,873.98,666.57
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,910.48,688.3
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,944.04,707.81
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,971.96,722.84
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,996.58,735.54
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,1014.55,744.39
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,1028.84,750.94
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,1037.31,754.65
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,1042.02,756.07
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,1039.6,752.33
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,1033.43,746.45
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,1021.98,738.85
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,1006.92,729.13
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,985.07,714.55
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,959.95,698.03
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,929.71,680.22
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,896.56,660.4
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,861.12,638.89
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,819.16,612.74
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,771.81,582.57
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,722.91,550.85
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,668.51,514.05
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,613.65,474.96
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,554.4,431.48
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,495.36,386.67
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,430.8,336.09
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,369.06,285.95
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,303.79,231.87
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,243.77,180.77
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,179.11,126.41
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,123.95,80.76
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,68.36,38.68
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,27.68,5.29
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,27.03,7.83
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,69.68,42.93
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,116.67,79.65
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,175.04,127.76
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,232.02,176.66
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,296.85,232.03
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,212.68,169.29
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,89.09,68.57
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,123.18,96.21
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,157.51,123.4
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,166.54,129.94
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,175.68,136.57
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,222.56,173.08
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,270.4,209.64
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,197.39,152.14
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,124.34,94.13
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,129.28,97.75
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,134.22,101.29
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,157.69,119.44
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,181.34,137.52
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,160.81,121.13
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,140.23,104.8
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,130.42,97.14
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,120.62,89.48
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,141.74,105.83
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,162.88,122.06
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,166.28,124.69
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,169.64,127.36
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,142.54,106.21
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.6,85.17
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,139.0,103.53
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,162.39,121.81
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,151.65,113.63
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,141.02,105.56
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,189.22,143.48
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,237.17,180.91
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,171.29,130.15
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,106.64,79.62
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,81.26,59.86
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,56.06,39.91
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,49.27,34.66
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,42.5,29.32
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,35.24,23.5
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,27.99,17.57
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,21.22,11.94
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,14.46,6.24
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,9.16,1.67
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.71,0.61
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,13.01,5.19
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,18.32,9.75
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,24.6,15.04
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,30.89,20.24
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,34.28,22.99
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,37.67,25.71
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,40.09,27.6
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,42.52,29.48
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,47.85,33.74
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,53.19,37.97
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,98.32,74.28
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,143.95,110.33
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,131.18,99.91
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,118.45,89.61
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,201.37,154.9
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,285.57,219.7
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,311.31,238.68
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,337.19,257.72
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,328.59,250.48
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,319.86,243.26
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,325.04,247.09
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,330.14,250.87
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,339.16,257.2
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,348.09,263.47
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,461.04,349.25
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,573.26,432.3
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,600.2,452.15
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,624.97,470.49
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,588.39,443.7
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,552.11,417.24
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,554.58,420.79
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,553.93,421.85
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,510.85,390.4
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,468.42,359.29
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,484.93,374.24
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,486.97,377.55
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,481.84,375.36
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,461.44,360.3
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,403.11,313.25
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,347.55,267.43
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,299.2,226.38
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,248.1,181.26
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,184.97,127.86
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,129.99,82.07
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,73.72,40.07
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,32.04,8.33
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,29.76,10.54
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,80.68,47.58
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,131.78,87.69
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,194.28,139.79
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,255.73,192.95
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,326.09,253.38
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,389.06,306.98
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,455.53,361.74
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,520.26,413.58
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,587.78,465.95
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,646.13,509.69
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,702.16,549.94
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,756.49,586.02
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,809.85,620.59
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,855.93,649.72
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,899.66,676.93
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,937.55,699.78
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,972.47,720.4
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,1001.42,738.04
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,1026.89,753.33
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,1045.4,763.2
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,1060.05,770.66
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,1069.24,775.88
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,1074.46,778.7
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,1073.12,777.8
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,1067.78,774.52
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,1057.04,767.21
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,1042.39,757.54
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,1021.98,743.13
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,997.88,726.5
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,967.45,708.68
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,933.74,688.62
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,893.05,662.42
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,849.9,634.43
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,802.84,604.49
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,753.82,572.79
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,699.35,535.69
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,643.83,495.19
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,584.31,450.97
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,523.48,404.47
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,458.05,353.11
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,394.74,301.65
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,326.99,245.8
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,263.62,191.9
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,195.67,134.68
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,137.07,86.04
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,77.68,41.71
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,33.97,9.59
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.9,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,28.75,14.12
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,57.12,38.75
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,91.88,67.84
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,130.83,101.1
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,170.67,135.17
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,216.34,173.93
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,256.13,207.96
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,297.5,242.47
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,159.09,128.73
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.66,2.47
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,41.08,28.79
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,72.57,54.83
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,77.91,58.95
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,83.26,63.06
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,395.32,320.83
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,723.68,574.22
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,754.3,593.26
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,783.03,611.94
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,619.31,484.76
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,436.94,339.74
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,356.75,277.78
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,270.83,210.37
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,334.92,260.36
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,407.8,316.14
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,353.1,273.56
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,306.9,237.55
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,273.78,212.47
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,240.77,187.21
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,342.91,267.65
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,439.99,342.65
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,471.09,368.29
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,506.59,397.37
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,506.66,398.84
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,504.56,398.71
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,484.3,385.03
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,462.5,369.97
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,541.26,436.94
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,591.16,479.26
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,523.47,426.11
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,456.48,372.46
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,394.46,320.93
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,340.95,275.53
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,287.35,228.89
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,235.15,182.34
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,176.47,130.77
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,124.24,85.59
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,71.23,44.22
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,30.99,11.81
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,11.56,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,43.15,18.24
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,97.37,57.08
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,152.55,102.83
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,218.65,160.76
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,281.92,218.23
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,350.66,279.35
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,415.07,335.38
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,482.26,391.48
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,544.85,440.94
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,606.95,487.77
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,664.96,531.21
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,722.38,571.57
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,775.2,606.38
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,826.35,639.21
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,871.65,668.25
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,914.46,695.25
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,951.91,718.33
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,986.25,739.16
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,1014.42,757.23
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1039.02,773.01
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,1057.97,783.65
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,1073.05,791.85
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,1081.16,796.74
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,1085.24,799.2
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,1083.8,798.67
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,1078.33,795.68
