Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,1066.87,788.52
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,1051.48,778.95
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,1030.36,764.24
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,1005.58,747.25
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,974.41,728.56
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,939.97,707.61
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,898.45,680.66
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,854.64,651.94
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,806.55,619.69
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,756.55,585.75
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,702.35,548.37
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,648.67,508.55
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,587.42,462.23
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,526.49,414.76
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,460.92,361.5
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,397.37,308.32
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,329.96,251.63
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,266.7,196.88
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,199.52,139.27
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,140.82,89.59
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,81.18,44.3
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,36.79,12.28
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,12.87,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,45.04,19.95
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,98.72,57.79
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,153.59,102.66
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,219.27,159.27
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,281.57,214.54
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,349.99,273.8
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,414.32,328.24
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,481.51,382.8
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,543.9,430.74
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,607.24,477.2
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,664.15,518.47
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,721.86,557.88
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,774.52,591.18
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,825.57,622.54
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,871.36,651.28
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,914.72,678.02
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,951.82,699.53
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,985.83,718.85
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,1014.17,736.45
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,1038.99,751.89
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,1057.73,762.72
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,1072.63,771.24
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,1081.58,777.05
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,1086.55,780.56
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,1085.55,779.55
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,1080.56,776.17
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,1069.07,769.26
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1053.7,760.06
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1032.09,747.52
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1006.85,732.69
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,975.78,713.61
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,941.46,692.38
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,901.98,667.63
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,859.81,640.91
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,811.84,610.83
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,761.9,578.96
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,706.68,542.02
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,650.46,501.59
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,591.32,457.58
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,530.88,411.3
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,465.16,359.04
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,401.29,306.62
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,333.35,251.14
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,269.53,197.17
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,202.53,140.25
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,143.88,90.97
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,83.62,45.57
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,38.61,13.65
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,14.09,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,46.69,21.97
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,99.91,59.88
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,153.97,104.1
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,218.72,159.7
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,280.54,214.47
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,348.39,273.32
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,412.24,327.73
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,478.77,382.41
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,540.55,431.69
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,603.42,480.1
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,660.97,522.77
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,716.02,561.75
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,768.12,595.1
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,818.71,626.54
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,863.3,654.07
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,905.5,679.43
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,942.35,700.7
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,976.2,719.63
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,1004.02,734.66
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,1028.38,747.34
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,1047.22,756.38
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,1062.3,763.03
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,1070.54,766.9
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,1074.87,768.45
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,1073.29,764.9
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,1067.79,759.06
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,1056.4,751.22
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1041.21,741.16
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,1019.39,727.63
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,994.03,711.98
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,963.4,692.52
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,929.6,671.09
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,889.78,646.23
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,847.37,619.56
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,799.79,590.41
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,750.36,559.58
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,696.09,523.85
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,642.48,485.71
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,581.75,442.01
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,521.43,397.18
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,457.01,347.27
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,394.47,297.12
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,327.13,243.3
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,264.47,191.31
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,198.51,136.25
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,140.88,88.53
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,81.86,44.49
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,37.8,13.78
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,14.39,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,50.39,23.74
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,104.54,61.93
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,159.85,107.16
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,225.5,163.31
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,287.82,218.13
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,355.89,276.49
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,419.76,330.17
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,486.35,384.02
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,547.99,432.28
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,610.46,479.42
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,666.36,520.85
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,722.97,560.62
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,774.8,594.87
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,825.01,627.45
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,869.91,656.15
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,912.38,682.9
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,949.46,706.04
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,983.51,727.05
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,1011.01,744.84
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,1035.0,760.41
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,1053.38,770.87
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,1067.97,779.24
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,1076.2,784.71
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,1080.48,787.8
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,1078.82,787.64
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1073.2,785.04
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,1061.18,777.92
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,1045.33,768.39
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,1023.37,754.89
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,997.85,739.06
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,967.07,718.96
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,933.12,696.75
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,892.64,670.31
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,849.6,641.95
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,692.43,530.14
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,543.85,416.72
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,608.65,470.68
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,643.49,499.78
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,583.18,453.87
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,523.19,407.41
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,457.86,355.59
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,394.79,303.87
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,328.06,248.19
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,266.02,194.94
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,199.67,138.63
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,141.9,90.28
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,82.88,45.7
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,38.75,14.92
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,14.47,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,46.06,26.48
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,89.51,59.44
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,71.25,50.14
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,37.65,26.24
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,48.78,35.58
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,59.92,44.73
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,131.72,103.79
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,205.99,163.66
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,318.98,254.54
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,449.32,357.39
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,565.71,450.84
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,694.36,552.41
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,749.75,591.67
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,805.06,630.17
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,803.51,626.07
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,784.57,605.98
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,806.67,619.2
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,825.26,629.58
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,832.08,632.48
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,835.7,633.16
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,857.72,646.77
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,877.83,658.86
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,990.67,743.5
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,1090.27,809.67
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,1093.77,809.41
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,1093.18,807.14
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,1082.31,799.44
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1067.46,789.28
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1048.41,776.86
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1025.4,761.89
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,994.35,741.58
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,959.93,719.02
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,914.16,688.6
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,866.68,656.86
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,818.32,624.97
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,768.09,591.39
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,714.17,553.85
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,658.65,512.61
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,598.26,466.58
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,536.65,418.74
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,472.61,367.57
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,409.73,315.6
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,341.13,258.04
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,276.7,202.42
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,209.74,144.89
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,149.74,93.95
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,88.31,47.41
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,41.85,15.73
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,18.06,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,44.3,26.25
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,84.37,55.8
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,126.54,90.96
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,173.48,130.8
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,218.77,169.44
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,267.2,209.94
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,292.04,231.43
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,305.94,242.57
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,451.68,358.52
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,625.97,492.9
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,642.07,502.36
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,645.02,501.84
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,739.8,570.62
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,841.99,638.55
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,886.64,665.89
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,928.73,691.44
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,964.18,712.49
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,996.33,731.2
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,1023.87,748.27
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,1047.88,763.06
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,1059.15,768.14
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1066.08,770.6
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,1036.01,750.17
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,990.21,718.38
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,992.03,718.6
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,990.79,716.55
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,986.17,713.55
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,978.05,707.73
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,877.6,638.16
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,781.55,570.14
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,773.52,566.35
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,761.96,559.54
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,732.23,540.05
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,700.08,518.84
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,707.1,527.64
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,701.42,526.93
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,673.36,507.62
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,638.73,483.16
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,577.49,438.49
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,517.13,393.31
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,451.83,343.27
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,389.18,293.66
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,322.51,240.63
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,260.71,189.79
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,195.63,136.06
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,139.41,90.11
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,82.38,47.28
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,39.03,16.91
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.73,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,50.69,30.08
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,99.75,65.49
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,149.86,106.51
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,209.55,157.23
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,267.29,207.11
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,333.33,263.27
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,363.31,290.71
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,385.54,309.95
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,440.33,353.44
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,496.92,397.21
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,532.88,423.37
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,564.82,445.67
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,620.61,487.27
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,679.03,529.98
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,715.72,554.4
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,750.44,576.99
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,743.58,567.1
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,725.81,549.64
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,729.75,550.66
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,731.31,549.91
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,750.33,561.63
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,768.25,572.4
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,690.24,514.08
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,617.45,459.19
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,717.91,532.71
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,809.24,597.44
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,727.64,537.6
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,640.05,473.76
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,644.51,478.28
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,647.32,481.19
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,560.86,418.73
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,471.31,353.29
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,576.27,435.01
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,657.66,497.35
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,549.26,417.71
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,445.4,340.3
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,355.66,273.13
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,275.64,211.91
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,403.72,315.85
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,489.67,382.49
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,426.34,331.5
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,366.14,282.33
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,302.79,230.45
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,243.41,180.76
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,181.27,129.44
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,128.62,86.71
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,76.47,46.98
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,36.45,17.71
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,18.3,1.41
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,49.82,30.98
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,91.2,63.02
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,134.74,96.89
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,190.38,142.54
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,141.59,109.53
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,67.67,51.3
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,162.4,129.16
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,266.28,212.44
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,280.17,222.0
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,294.36,231.55
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,173.77,135.53
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,50.3,35.3
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,71.62,52.36
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,92.99,69.17
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,145.78,110.91
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,199.13,152.45
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,192.98,147.1
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,186.8,141.89
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,203.71,154.56
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,220.69,167.14
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,324.61,245.65
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,425.58,319.79
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,503.03,377.17
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,580.7,433.9
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,465.22,349.28
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,343.53,258.59
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,483.55,364.67
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,622.47,466.21
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,796.49,600.89
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,942.19,707.46
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,911.5,686.31
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,878.28,664.42
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,731.25,557.87
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,593.43,452.39
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,444.89,341.38
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,306.6,234.8
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,474.86,371.13
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,600.1,469.08
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,326.5,257.87
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,83.19,61.79
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,73.01,53.93
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,62.83,45.86
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,170.03,130.07
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,243.0,180.7
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,182.76,130.09
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,130.56,87.15
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,78.07,47.48
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,38.7,19.27
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,11.3,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,22.34,4.77
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,56.72,33.52
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,104.82,69.18
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,79.33,55.6
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,34.75,23.69
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,44.43,31.75
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,54.11,39.66
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,73.0,55.06
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,91.95,70.27
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,120.25,92.67
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,148.67,114.72
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,149.66,114.88
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,150.65,115.09
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,167.28,127.72
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,184.15,140.43
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,178.46,135.44
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,172.76,130.52
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,178.77,134.75
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,184.82,139.0
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,189.42,142.43
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,194.04,145.88
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,203.09,152.74
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,212.12,159.6
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,213.71,161.08
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,215.25,162.55
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,213.24,160.96
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,211.19,159.36
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,258.09,195.21
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,305.07,230.72
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,318.6,240.93
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,331.97,251.09
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,236.23,178.8
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,141.85,106.1
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,146.13,109.52
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,150.36,112.85
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,313.68,241.71
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,463.3,356.31
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,307.9,237.42
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,163.69,124.37
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,228.67,177.17
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,288.25,224.74
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,190.57,148.1
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,101.7,77.36
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,85.15,64.34
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,68.64,51.06
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,53.15,38.27
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,37.66,25.32
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,24.61,14.29
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,11.57,3.03
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.9,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,9.16,1.74
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,15.43,7.13
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,22.67,13.28
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,29.92,19.35
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,108.11,83.07
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,191.94,150.56
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,269.87,212.39
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,361.69,284.89
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,398.53,312.28
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,432.83,336.8
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,543.92,422.73
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,671.19,518.0
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,617.2,471.38
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,534.46,403.58
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,693.43,523.83
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,860.41,640.62
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,899.29,662.54
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,936.36,683.62
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,964.01,699.19
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,988.64,712.56
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,1004.51,719.04
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,1022.84,727.0
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,1031.0,730.33
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,1035.6,731.53
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,1037.02,730.41
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,1034.77,727.17
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,1023.49,719.96
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,1008.65,710.73
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,879.33,626.63
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,741.68,528.62
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,701.07,502.46
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,660.61,475.44
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,617.03,446.46
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,568.95,414.13
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,669.29,492.2
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,734.32,541.93
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,682.6,506.82
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,629.56,469.62
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,570.2,427.21
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,511.32,383.84
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,449.8,336.48
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,389.58,288.69
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,324.24,236.83
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,263.31,186.96
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,199.17,134.33
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,142.86,88.65
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,85.65,46.69
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,42.55,18.39
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.93,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.71,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,18.33,9.53
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,28.96,18.88
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,41.53,29.77
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,54.11,40.48
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,63.79,48.53
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,73.49,56.41
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,89.52,69.42
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,105.59,82.24
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,106.08,82.16
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,106.57,82.1
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,116.34,89.58
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,126.13,96.99
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,128.11,98.1
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,130.1,99.25
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,223.28,172.37
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,318.06,244.45
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,195.49,149.33
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,73.66,53.21
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,177.64,135.12
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,283.01,215.71
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,160.76,121.26
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,39.74,26.01
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,84.46,61.41
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,129.45,96.56
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,217.65,164.89
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,306.43,232.21
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,196.74,148.7
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,88.31,64.4
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,279.24,212.96
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,469.89,354.06
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,301.18,228.48
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,134.1,100.16
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,151.43,114.13
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,168.65,127.82
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,180.54,137.34
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,192.35,146.86
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,205.48,157.57
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,218.19,167.97
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,129.01,98.42
