Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,41.55,28.33
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,74.46,55.45
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,107.52,82.71
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,90.47,69.17
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,73.47,55.45
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,107.95,79.7
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,125.19,87.11
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,76.53,49.41
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,38.2,20.91
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.41,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.85,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.78,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.71,0.92
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,28.96,18.95
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,50.24,36.74
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,51.21,37.4
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,52.19,38.05
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,62.85,46.64
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,73.52,55.11
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,68.2,50.57
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,62.89,46.08
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,97.84,74.15
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,133.03,101.9
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,178.43,137.42
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,224.38,172.7
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,218.36,167.34
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,212.28,162.13
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,249.5,190.57
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,286.92,218.76
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,296.15,225.02
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,305.33,231.33
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,317.94,240.71
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,330.48,250.04
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,260.25,196.94
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,190.43,143.64
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,226.83,171.71
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,263.24,199.36
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,245.17,185.34
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,227.14,171.51
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,381.51,289.46
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,534.95,401.59
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,549.19,412.9
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,559.66,422.16
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,533.77,405.06
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,506.37,386.8
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,491.51,377.35
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,468.32,361.34
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,501.04,389.29
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,507.63,395.21
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,445.09,345.24
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,384.36,295.59
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,320.38,242.42
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,260.76,191.57
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,197.76,138.28
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,142.6,92.18
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,86.79,49.84
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,44.27,20.92
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,12.29,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,30.91,11.77
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,70.92,38.82
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,125.84,79.9
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,116.4,84.2
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,75.37,58.4
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,93.83,73.58
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,112.34,88.38
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,128.47,101.09
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,144.63,113.61
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,152.77,119.29
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,160.97,124.95
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,200.94,156.03
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,241.76,187.17
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,267.91,206.44
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,294.36,225.72
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,330.76,252.27
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,363.22,275.45
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,454.97,343.07
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,555.4,414.63
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,638.78,474.8
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,730.97,539.69
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,896.98,661.04
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,1052.58,761.43
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,1059.38,763.53
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,1062.43,764.8
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,1060.19,761.89
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,1054.18,756.79
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,1041.98,748.91
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,1026.13,738.89
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,1004.78,725.96
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,980.03,710.93
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,949.22,691.56
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,915.43,670.25
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,875.7,645.35
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,833.54,618.64
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,787.36,590.09
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,741.56,561.33
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,687.25,524.73
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,632.19,485.06
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,573.47,442.21
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,515.17,398.25
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,451.79,348.39
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,390.15,298.3
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,325.44,245.25
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,265.03,194.21
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,201.64,140.54
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,145.99,94.0
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,89.49,51.15
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,46.33,22.0
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,12.45,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,14.74,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,32.62,15.25
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,70.68,42.62
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,121.6,81.09
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,105.44,76.89
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,65.71,50.05
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,110.41,86.82
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,158.11,125.21
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,196.09,155.21
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,236.01,186.29
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,245.98,193.08
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,254.52,198.59
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,376.35,293.46
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,509.88,393.23
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,650.23,499.95
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,807.87,611.61
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,850.02,636.93
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,886.27,659.02
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,922.3,680.81
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,955.8,700.75
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,981.44,715.49
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,1003.85,728.18
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,1018.6,736.48
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,1029.73,742.6
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,1037.2,747.51
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,1041.08,750.3
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,1038.84,748.3
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,1033.0,744.15
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,1020.63,737.39
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,1004.8,728.49
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,983.13,715.83
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,958.24,701.05
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,927.99,682.35
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,894.94,661.71
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,859.92,639.88
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,818.73,613.59
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,771.96,582.7
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,723.69,550.43
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,669.9,512.98
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,615.81,473.51
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,557.79,430.86
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,500.18,387.16
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,437.84,338.44
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,378.07,290.18
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,314.71,238.19
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,255.92,188.66
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,193.79,136.4
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,139.74,91.57
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,85.58,50.27
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,44.65,22.19
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.28,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,30.38,15.45
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,66.65,42.79
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,113.55,78.79
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,80.49,57.72
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,30.89,20.44
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,38.14,26.45
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,45.4,32.35
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,61.86,45.78
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,78.34,59.01
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,115.31,88.52
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,152.47,117.55
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,128.53,97.89
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,104.64,78.45
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,164.19,125.26
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,224.51,171.76
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,170.55,129.35
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,116.47,86.71
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,180.21,136.32
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,244.65,185.52
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,189.45,142.48
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,134.23,99.38
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,128.9,95.01
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,123.54,90.62
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,139.76,103.18
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,156.0,115.72
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,175.19,130.52
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,194.35,145.27
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,207.53,155.66
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,220.67,166.08
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,208.63,156.98
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,196.61,147.91
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,198.32,149.4
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,200.0,150.89
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,216.23,163.65
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,232.34,176.34
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,220.34,167.72
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,208.46,159.18
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,208.1,159.37
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,207.57,159.44
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,275.27,214.62
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,328.03,256.94
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,258.3,202.23
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,193.59,151.28
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,162.89,126.99
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,133.28,103.18
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,103.24,78.68
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,74.82,55.39
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,50.3,35.07
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,26.97,15.44
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,13.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.97,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.85,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,9.15,1.86
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,14.46,6.4
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,21.7,12.55
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,28.95,18.65
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,36.21,24.61
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,43.47,30.47
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,26.07,15.92
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,8.69,1.5
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,9.66,2.26
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.63,3.01
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,12.08,4.16
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,13.53,5.31
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,14.02,5.66
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,14.51,6.0
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,156.24,118.43
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,300.57,229.11
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,313.02,237.45
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,325.47,246.02
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,276.51,208.86
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,227.48,171.52
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,132.82,98.69
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,38.78,25.01
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,405.05,311.08
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,767.2,571.94
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,726.23,540.09
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,691.11,514.27
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,489.84,369.12
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,279.95,211.38
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,205.23,154.96
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,131.23,97.77
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,258.22,196.89
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,382.96,291.91
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,392.88,299.95
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,401.7,307.52
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,331.95,255.03
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,260.84,200.76
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,137.46,104.79
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,16.42,7.71
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,15.94,7.39
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,15.45,7.06
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,12.06,4.31
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.93,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.71,0.34
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,15.91,7.57
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,24.12,14.68
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,33.79,22.98
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,43.46,31.18
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,32.34,21.68
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,21.23,12.22
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,107.5,83.65
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,195.57,154.37
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,119.38,92.26
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,42.54,29.3
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,216.32,169.7
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,396.84,308.49
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,474.54,366.5
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,552.8,424.16
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,422.03,324.14
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,274.12,209.16
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,359.0,273.07
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,441.01,332.44
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,330.29,249.87
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,215.65,162.99
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,348.43,263.61
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,479.12,358.64
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,409.77,307.36
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,334.24,251.6
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,535.81,402.76
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,723.48,536.07
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,592.37,440.9
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,456.33,341.3
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,465.88,349.33
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,474.84,356.3
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,413.18,311.12
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,352.56,266.44
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,239.7,181.98
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,133.99,100.61
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,95.42,70.81
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,57.09,40.54
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,68.21,49.65
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,79.34,58.76
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,57.53,41.41
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,35.75,23.85
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,166.77,130.96
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,280.08,218.46
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,234.43,181.21
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,191.43,146.16
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,147.56,110.03
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,107.19,76.83
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,69.99,47.38
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,38.43,22.94
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,16.71,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,14.8,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,37.55,20.7
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,74.91,47.88
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,123.33,85.1
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,104.49,76.92
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,66.68,50.44
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,84.11,64.73
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,101.59,78.73
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,143.07,111.91
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,185.57,145.17
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,193.34,150.39
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,200.81,155.38
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,263.94,204.1
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,326.86,251.44
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,282.43,216.27
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,233.13,177.67
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,259.89,197.48
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,286.85,216.93
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,297.27,223.84
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,307.68,230.79
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,500.38,373.11
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,686.38,502.2
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,582.39,426.44
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,468.82,344.37
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,418.84,309.25
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,362.14,268.46
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,329.67,245.12
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,297.2,221.47
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,300.97,224.47
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,304.65,227.31
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,530.1,395.32
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,743.15,543.45
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,809.09,594.37
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,858.57,633.38
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,500.37,382.18
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,155.17,116.08
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,176.58,133.71
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,197.8,150.43
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,223.44,170.78
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,248.12,190.31
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,226.61,174.53
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,205.23,158.77
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,199.6,154.94
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,190.4,147.94
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,160.8,124.74
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,132.25,102.06
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,142.56,105.93
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,134.91,92.66
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,85.42,54.61
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,46.66,26.79
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,17.53,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,14.48,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,28.76,17.06
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,54.85,38.7
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,84.18,62.56
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,115.55,87.98
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,151.25,116.92
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,231.52,178.14
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,336.58,259.05
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,395.9,305.51
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,456.2,351.42
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,513.99,394.09
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,572.88,436.39
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,625.02,472.6
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,677.45,508.11
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,726.72,541.46
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,775.95,573.98
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,817.62,600.51
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,857.64,625.84
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,891.45,645.78
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,919.89,662.22
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,944.93,677.03
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,967.19,690.14
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,993.14,705.58
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,1010.64,715.75
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,1017.61,719.61
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,1021.13,721.61
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,1018.2,719.81
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,1011.84,716.1
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,1000.08,708.34
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,985.0,698.7
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,964.23,686.52
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,945.04,675.45
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,914.14,656.97
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,880.58,636.84
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,844.95,615.26
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,806.41,591.59
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,621.22,463.94
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,452.77,339.24
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,485.41,367.68
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,502.43,382.63
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,419.83,321.89
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,343.45,265.02
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,373.41,288.72
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,374.6,286.7
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,312.83,235.77
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,255.38,187.49
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,194.92,136.82
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,142.17,93.17
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,89.21,52.86
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,48.74,25.25
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.86,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.85,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,32.34,21.44
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,59.92,44.05
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,51.22,36.69
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,42.52,29.43
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,43.01,29.65
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,43.51,29.87
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,66.28,48.11
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,89.08,66.12
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,234.88,179.61
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,383.48,288.67
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,543.19,405.72
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,714.26,524.33
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,824.21,600.52
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,934.24,670.55
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,959.3,685.0
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,981.39,698.75
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,996.66,707.81
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,1014.76,718.76
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,1021.74,724.23
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,1025.24,727.77
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,1022.75,727.69
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,1016.79,725.56
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,1004.41,718.81
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,988.66,710.06
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,966.38,697.78
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,941.14,683.53
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,915.33,668.3
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,882.22,648.18
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,843.31,624.06
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,802.24,598.23
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,756.26,569.47
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,708.94,539.29
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,657.3,503.25
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,605.08,465.47
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,547.45,423.12
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,490.42,379.96
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,335.6,260.47
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,209.93,162.71
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,177.42,137.54
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,145.87,112.38
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,114.59,86.97
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,85.01,62.75
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,58.26,41.18
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,34.39,21.71
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,17.35,2.08
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,11.59,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,47.24,22.12
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,91.66,51.92
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,148.69,96.26
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,205.19,144.84
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,268.94,200.3
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,330.3,253.4
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,394.75,307.34
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,456.43,357.91
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,519.95,407.99
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,579.02,452.03
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,637.31,493.7
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,692.35,532.93
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,746.53,568.44
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,794.82,599.6
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,841.22,629.08
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,883.69,656.48
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,923.69,682.07
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,957.82,703.66
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,988.86,723.23
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,1014.2,738.66
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,1036.1,751.92
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,1052.44,760.72
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,1065.11,767.29
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,1072.06,771.37
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,1075.2,773.23
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,1071.53,769.41
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,1064.07,763.4
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,1051.38,755.25
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,1035.02,744.93
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,1012.7,731.4
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,986.99,715.77
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,955.67,697.44
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,921.35,677.07
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,881.26,651.82
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,838.79,624.8
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,792.15,593.99
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,743.78,561.75
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,690.21,525.79
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,636.95,487.32
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,578.01,444.09
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,519.44,399.83
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,457.19,350.71
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,396.73,301.57
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,332.19,249.03
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,272.05,198.51
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,209.32,145.51
