Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,153.48,98.66
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,96.88,55.37
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,52.51,25.52
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.66,1.27
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,12.83,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,49.37,24.46
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,92.69,53.53
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,148.86,96.8
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,204.8,144.19
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,268.06,198.13
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,328.71,249.21
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,393.87,301.84
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,454.83,350.8
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,517.71,399.54
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,575.84,442.7
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,634.16,484.53
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,688.61,523.52
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,740.5,558.16
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,788.6,588.37
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,834.81,616.89
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,876.11,642.47
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,914.95,666.24
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,947.57,685.15
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,977.09,702.04
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,1002.84,717.24
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1025.25,730.39
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,1041.22,738.16
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,1053.61,743.84
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,1059.84,747.32
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,1062.38,748.73
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,1058.72,747.25
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,1051.39,743.68
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,1038.92,737.05
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,1022.89,728.31
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,1000.99,715.93
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,975.81,701.5
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,945.12,684.02
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,911.52,664.47
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,872.15,640.84
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,830.47,615.32
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,784.25,587.1
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,738.32,558.55
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,684.62,522.7
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,630.25,483.88
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,571.96,441.28
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,514.21,397.7
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,451.61,348.32
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,391.41,299.37
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,327.69,247.31
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,268.1,197.18
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,206.12,144.87
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,151.73,99.44
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,96.93,57.35
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,53.96,28.02
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,15.69,3.05
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,18.41,3.27
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,38.96,24.82
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,69.16,48.95
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,104.6,77.65
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,140.93,107.28
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,183.09,141.99
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,163.27,128.36
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,130.6,102.34
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,160.75,126.47
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,191.88,151.08
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,270.65,213.35
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,353.02,277.1
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,259.5,202.73
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,158.76,121.75
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,192.33,147.81
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,226.31,173.66
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,237.29,181.82
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,248.38,190.1
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,233.75,178.22
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,218.98,166.33
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,234.02,177.73
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,249.07,189.06
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,265.11,200.72
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,281.14,212.3
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,233.78,176.34
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,186.5,140.25
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,157.93,118.19
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,129.41,96.02
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,166.14,124.7
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,202.82,153.06
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,275.83,208.76
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,348.85,263.53
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,630.01,482.58
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,866.8,652.98
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,728.59,551.86
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,600.42,454.17
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,659.66,504.37
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,696.53,536.34
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,503.4,389.68
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,330.73,254.43
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,422.92,329.83
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,484.17,377.22
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,425.59,330.24
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,369.2,284.29
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,308.98,234.83
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,252.04,187.11
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,194.66,139.08
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,143.82,96.88
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,92.78,57.61
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,52.54,29.45
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,17.63,4.76
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,16.33,3.38
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,50.52,27.8
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,91.19,56.01
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,143.27,96.06
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,165.03,121.25
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,170.17,130.67
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,232.31,179.7
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,305.29,237.54
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,290.9,226.99
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,260.56,202.13
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,269.74,208.33
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,277.26,212.93
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,413.93,318.76
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,565.24,431.67
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,560.01,423.96
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,543.47,408.55
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,630.57,473.05
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,718.9,536.85
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,826.83,616.15
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,934.79,688.82
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,959.05,703.6
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,980.34,717.0
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,996.3,725.77
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,1015.21,736.55
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,1021.03,739.75
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,1023.36,740.89
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,1019.21,738.23
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,1011.64,733.5
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,915.49,668.89
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,806.38,587.96
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,883.51,648.75
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,935.89,685.43
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,686.63,511.23
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,435.54,321.86
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,499.16,371.28
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,552.17,411.42
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,644.25,484.87
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,704.17,533.17
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,650.93,494.59
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,598.1,455.96
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,541.65,414.5
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,486.09,372.56
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,426.41,325.76
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,369.24,279.74
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,308.88,230.8
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,252.96,184.44
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,193.68,135.72
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,142.98,94.5
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,92.12,55.97
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,52.05,28.41
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,17.32,5.0
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,19.17,6.05
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,51.34,29.62
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,91.57,58.64
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,141.16,97.37
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,149.98,111.97
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,140.61,109.26
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,190.96,149.35
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,246.35,193.31
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,351.92,276.84
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,480.01,377.42
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,535.48,420.3
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,592.44,463.53
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,644.4,501.73
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,696.35,539.03
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,742.49,571.56
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,787.64,602.15
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,827.75,629.48
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,866.04,655.41
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,894.87,673.58
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,923.44,691.54
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,946.69,706.97
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,967.14,720.56
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,982.18,730.57
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,994.17,738.62
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,784.65,587.01
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,549.42,407.59
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,619.99,459.68
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,682.99,504.72
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,457.79,342.2
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,226.38,168.55
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,342.65,256.59
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,454.96,339.42
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,490.31,366.23
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,528.48,395.01
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,466.39,349.76
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,410.85,309.0
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,455.38,345.15
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,489.51,373.03
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,380.42,290.57
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,275.98,210.49
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,377.23,292.14
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,452.87,350.73
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,281.51,217.81
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,134.43,102.46
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,192.03,147.36
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,231.41,174.63
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,178.1,131.44
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,130.91,93.78
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,85.44,58.47
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,47.07,29.51
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,20.98,7.92
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,18.65,6.79
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,56.5,32.36
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,99.43,61.72
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,158.1,107.19
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,214.16,155.05
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,277.86,209.91
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,340.52,263.75
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,409.24,321.34
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,471.61,371.85
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,535.49,421.57
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,596.85,467.53
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,659.28,512.5
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,715.08,551.96
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,768.26,586.52
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,818.26,617.13
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,866.61,645.95
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,907.94,670.07
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,946.67,692.06
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,980.73,711.07
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,1011.71,727.91
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,1036.58,742.71
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,1057.94,755.36
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,1074.15,763.34
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,1086.68,769.14
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,1092.98,772.72
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1095.43,774.11
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1091.53,770.19
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1083.8,764.11
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,1069.81,755.29
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,1052.12,744.34
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,1029.43,730.9
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1003.32,715.38
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,971.56,696.71
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,936.77,676.04
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,896.67,650.98
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,854.18,624.21
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,806.46,592.55
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,757.0,559.53
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,702.44,523.17
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,648.27,484.46
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,589.14,441.33
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,530.32,397.31
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,467.05,349.14
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,405.87,301.09
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,340.44,249.01
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,279.46,199.01
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,215.69,146.88
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,159.3,101.07
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,103.02,58.87
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,58.55,29.34
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,16.47,5.4
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,18.62,6.2
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,57.35,32.38
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,99.89,62.21
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,154.95,105.17
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,208.27,150.24
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,268.72,201.77
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,326.98,251.13
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,389.91,303.04
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,448.71,351.17
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,509.64,399.59
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,566.85,443.2
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,624.66,485.97
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,677.47,525.06
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,729.68,562.1
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,777.03,593.39
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,822.84,623.21
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,863.31,649.84
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,897.95,672.3
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,929.36,691.4
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,957.85,708.44
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,981.79,723.54
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,1002.56,736.6
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,1015.64,743.47
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,1025.21,748.17
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,1029.85,750.66
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,1031.05,751.06
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,1029.39,748.54
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,1018.41,740.08
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,1004.47,731.06
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,987.32,720.04
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,957.71,700.88
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,925.94,680.35
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,795.26,588.46
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,669.11,494.56
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,436.98,328.08
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,212.65,158.68
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,290.58,219.34
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,363.49,274.99
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,325.72,246.96
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,288.79,219.63
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,278.36,212.92
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,266.48,204.81
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,223.26,171.65
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,182.15,139.89
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,153.26,117.67
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,126.59,96.93
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,130.5,98.18
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,126.52,91.76
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,82.64,57.35
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,44.48,28.03
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,21.09,8.17
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,23.97,10.36
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,51.5,31.98
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,89.46,60.68
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,133.91,95.72
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,143.23,107.87
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,141.47,109.39
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,170.63,132.47
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,201.14,156.36
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,255.0,198.3
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,315.44,244.86
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,282.23,217.9
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,242.5,185.46
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,249.32,190.23
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,255.85,194.7
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,239.23,181.16
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,222.28,167.47
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,321.97,243.03
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,420.81,316.08
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,513.02,383.63
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,613.33,455.29
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,400.41,300.0
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,177.25,131.2
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,233.44,173.92
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,289.9,216.0
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,401.18,298.27
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,508.33,390.66
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,522.81,384.93
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,536.86,394.31
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,730.98,539.46
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,911.31,668.15
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,830.01,608.12
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,748.02,548.38
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,782.75,577.64
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,806.19,598.48
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,757.96,563.47
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,708.53,527.85
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,519.41,390.35
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,337.98,253.9
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,311.16,234.7
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,285.07,215.49
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,358.74,274.79
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,413.6,317.3
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,336.32,257.51
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,267.21,204.15
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,221.22,168.78
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,180.71,137.75
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,141.25,106.43
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,103.97,76.59
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,68.69,48.79
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,37.3,24.01
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,19.79,7.76
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.86,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,25.94,12.2
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,60.35,36.26
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,102.39,66.44
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,156.27,109.09
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,184.37,138.71
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,199.57,155.71
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,284.24,222.57
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,393.23,309.65
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,451.96,357.67
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,512.94,406.13
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,570.93,450.19
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,630.11,493.67
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,570.66,443.12
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,477.02,365.73
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,645.57,496.26
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,831.09,628.14
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,872.23,652.68
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,907.5,673.82
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,941.39,692.31
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,972.67,708.61
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,996.95,720.86
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,1018.0,730.68
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,1035.18,736.86
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,1048.99,740.67
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,1054.81,742.38
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,1057.05,742.01
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,1054.18,737.18
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,1047.71,730.31
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,1035.69,723.41
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,1020.16,714.55
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,998.26,701.31
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,973.08,686.11
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,942.97,669.05
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,909.97,650.12
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,871.91,627.27
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,831.39,602.67
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,785.65,573.8
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,739.97,544.72
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,688.26,510.89
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,635.55,474.12
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,578.21,433.91
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,521.19,392.56
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,460.12,346.12
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,399.98,298.89
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,337.01,248.71
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,277.8,200.02
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,216.55,149.47
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,161.65,104.16
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,105.71,61.54
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,60.98,31.24
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,22.43,8.67
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.83,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.83,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,24.96,11.34
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,61.25,35.08
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,103.39,65.43
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,155.83,107.26
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,149.69,112.59
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,116.16,91.35
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,138.3,108.91
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,161.05,126.6
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,174.94,137.37
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,188.65,147.85
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,113.92,87.27
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,38.67,25.94
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,141.86,108.86
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,246.48,190.24
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,392.04,302.62
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,538.4,411.37
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,442.28,337.59
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,331.1,251.8
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,336.42,255.21
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,341.61,258.23
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,520.71,393.03
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,693.23,517.33
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,693.02,515.54
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,691.62,513.85
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,524.91,393.45
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,345.54,271.43
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,535.37,402.83
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,712.37,529.97
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,716.87,533.32
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,725.35,540.31
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,836.48,627.99
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,928.67,696.68
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,724.53,549.89
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,525.57,397.81
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,666.02,510.83
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,778.46,599.14
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,675.4,520.67
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,581.41,448.64
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,580.23,451.0
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,566.46,442.86
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,520.93,408.86
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,472.79,371.89
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,413.24,323.9
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,360.41,280.54
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,302.41,233.02
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,248.74,188.26
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,193.22,141.93
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,144.27,101.59
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,96.63,64.43
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,57.89,36.08
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,26.1,12.53
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.83,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,24.92,11.56
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,60.55,35.01
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,102.16,65.66
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,153.72,107.78
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,93.37,67.46
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,6.27,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.72,0.92
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,59.45,44.63
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,111.31,87.69
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,111.83,87.77
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,112.35,87.91
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,105.58,82.07
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,98.8,76.27
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,143.99,112.89
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,189.59,149.22
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,136.51,106.1
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,83.36,62.75
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,137.7,106.86
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,192.47,150.66
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,197.08,154.17
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,201.71,157.79
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,377.96,295.94
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,553.42,427.28
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,556.97,429.64
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,560.12,432.44
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,419.79,325.86
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,275.97,214.18
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,272.29,211.62
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,268.58,208.79
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,263.82,204.87
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,259.01,200.95
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,292.72,227.4
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,326.16,253.45
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,320.16,249.11
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,313.98,244.76
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,328.66,256.82
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,338.6,265.14
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,328.94,258.41
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,318.23,250.84
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,267.28,211.05
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,217.02,171.48
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,253.35,201.53
