Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,275.68,218.67
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,234.46,184.94
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,194.87,152.15
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,183.02,137.08
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,155.94,107.05
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,102.9,64.86
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,61.05,34.94
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,25.3,12.02
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,27.1,12.69
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,67.35,37.22
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,113.06,70.1
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,170.37,116.37
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,226.35,165.48
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,288.63,220.27
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,348.77,272.61
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,413.42,327.17
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,473.49,376.99
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,535.19,426.43
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,592.93,471.27
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,650.8,514.8
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,703.66,552.95
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,756.52,588.32
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,803.79,619.08
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,849.18,648.05
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,889.75,674.58
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,927.84,699.22
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,961.01,719.02
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,991.15,736.66
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,1015.65,751.94
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,1036.77,765.05
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,1051.92,772.84
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,1063.47,778.4
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,1069.88,782.26
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1072.6,783.9
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,1069.1,780.16
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,1061.91,774.24
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,1049.09,766.32
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,1032.68,756.22
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,1010.83,741.22
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,985.64,724.15
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,954.46,704.21
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,920.35,682.33
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,881.79,657.72
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,840.83,631.3
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,794.34,601.98
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,746.14,571.01
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,694.26,535.8
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,642.29,497.79
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,584.42,454.88
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,526.77,410.82
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,465.52,361.88
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,405.94,312.84
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,342.16,260.11
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,282.55,209.31
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,220.55,156.14
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,165.08,108.88
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,109.08,64.81
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,63.69,33.09
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,24.27,10.4
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,12.78,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,27.88,13.26
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,68.3,38.2
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,113.31,70.58
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,169.37,115.6
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,225.09,163.85
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,287.31,217.86
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,347.02,269.14
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,410.63,322.1
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,470.96,371.6
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,532.41,420.4
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,590.13,464.12
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,648.23,506.64
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,701.74,545.16
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,752.73,579.17
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,800.87,610.61
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,847.29,640.42
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,888.2,665.81
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,926.71,689.29
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,959.83,708.92
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,990.01,726.47
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,1014.68,741.46
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,1036.03,754.31
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,1052.93,763.16
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,1066.36,769.85
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,1072.21,773.31
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,1074.39,774.6
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,1071.89,773.05
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,1065.71,769.3
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,1053.4,761.74
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,1037.51,752.02
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,1015.67,738.53
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,990.47,722.91
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,959.77,703.39
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,926.1,681.9
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,887.55,657.34
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,846.58,630.98
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,800.09,600.14
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,751.88,567.87
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,700.73,533.28
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,647.05,494.32
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,589.16,451.58
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,531.49,407.81
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,470.43,360.21
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,410.75,312.21
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,346.96,260.25
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,287.38,210.22
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,225.25,157.6
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,169.12,110.25
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,112.33,66.17
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,66.5,34.6
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,26.46,11.84
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.76,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.64,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,29.01,12.94
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,71.8,37.3
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,119.52,71.47
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,177.26,117.8
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,233.87,166.52
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,297.18,220.78
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,357.13,271.9
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,420.01,323.74
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,479.8,370.81
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,540.91,416.9
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,597.29,457.65
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,653.28,496.48
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,705.22,532.46
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,756.96,565.74
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,802.05,593.22
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,844.96,618.84
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,884.82,643.34
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,922.15,666.02
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,953.69,683.5
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,982.1,698.92
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,1005.25,712.39
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,1025.05,723.86
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,980.56,694.82
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,918.81,647.9
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,994.96,704.41
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,1059.12,743.86
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,1054.63,740.29
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,1046.54,735.34
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,1033.41,728.22
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,1016.78,719.02
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,929.05,664.8
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,836.89,600.17
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,881.6,637.48
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,905.5,653.67
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,753.78,552.12
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,608.98,446.64
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,683.15,507.74
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,730.06,545.92
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,663.47,499.24
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,600.94,453.99
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,501.88,381.08
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,416.43,317.01
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,322.56,245.99
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,241.11,183.87
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,206.97,157.66
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,173.61,131.4
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,139.99,104.56
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,107.62,78.38
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,77.12,54.19
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,49.21,32.22
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,27.91,14.98
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,7.37,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.67,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,30.18,14.25
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,72.06,39.09
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,118.54,72.8
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,174.68,117.99
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,230.16,165.64
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,291.73,218.48
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,350.77,268.43
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,413.85,319.95
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,473.24,368.05
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,534.23,415.9
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,591.77,458.98
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,649.76,501.02
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,702.86,539.16
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,753.47,572.83
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,801.42,602.96
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,847.76,631.41
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,887.98,656.54
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,925.73,679.79
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,958.95,698.5
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,989.23,715.11
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,1013.55,729.2
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,1034.51,741.17
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,1051.91,749.45
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1065.85,755.61
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,1071.24,758.02
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,1072.9,758.33
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,1069.84,754.36
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,1063.06,748.28
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,1050.12,740.68
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,1033.57,730.99
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,1011.61,718.02
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,986.33,703.04
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,955.94,685.36
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,922.58,665.67
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,882.7,641.56
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,840.56,615.71
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,794.89,587.48
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,747.46,557.54
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,694.57,523.47
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,641.83,486.58
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,584.45,445.22
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,527.25,402.64
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,466.16,355.72
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,406.84,308.54
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,343.94,257.48
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,285.16,208.27
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,223.95,156.47
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,168.49,109.68
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,113.28,66.56
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,68.08,35.19
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,27.32,12.14
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,7.37,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,12.81,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,32.18,17.13
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,70.12,42.13
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,112.5,73.27
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,164.67,115.13
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,202.4,150.84
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,234.86,181.17
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,276.96,216.82
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,318.69,250.86
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,404.31,319.29
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,508.33,401.69
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,563.13,443.66
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,618.3,484.97
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,669.12,522.07
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,719.6,557.86
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,763.69,587.23
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,806.08,615.04
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,845.38,641.12
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,882.62,665.54
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,913.54,684.38
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,941.75,701.27
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,965.08,716.24
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,985.44,729.26
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,1002.27,738.48
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,1021.95,749.65
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,1027.94,752.89
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,1030.47,754.05
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,860.21,634.75
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,671.93,491.93
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,467.53,347.04
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,256.62,190.66
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,274.96,204.87
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,293.22,218.59
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,537.07,404.91
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,759.06,565.77
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,786.0,589.05
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,797.16,599.9
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,673.4,510.41
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,562.23,426.31
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,594.68,455.22
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,605.97,466.87
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,550.47,425.54
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,495.73,383.9
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,439.52,339.32
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,384.24,294.26
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,324.76,245.44
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,269.1,198.68
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,213.13,151.3
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,161.78,107.9
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,109.28,66.84
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,65.91,36.26
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,29.37,14.79
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.91,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.37,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.78,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,9.64,2.44
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,13.5,5.72
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,16.88,8.55
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,20.26,11.33
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,66.7,49.74
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,113.06,87.31
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,80.77,60.69
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,48.33,34.03
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,43.02,29.51
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,37.71,25.03
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,68.23,49.57
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,98.8,73.85
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,69.72,50.36
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,40.66,26.98
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,85.28,62.4
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,130.09,97.49
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,174.24,131.86
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,218.77,166.12
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,166.28,125.3
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,113.69,84.17
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,171.94,129.42
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,230.51,174.0
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,181.42,136.17
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,132.37,98.2
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,265.57,200.48
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,405.36,304.06
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,498.64,373.51
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,595.9,444.5
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,537.05,401.62
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,484.23,363.32
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,389.09,294.13
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,292.01,221.72
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,226.42,172.31
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,161.5,122.36
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,258.81,199.43
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,352.22,272.56
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,235.08,182.22
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,120.1,91.29
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,249.51,197.05
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,363.39,287.72
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,179.17,140.96
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.75,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.79,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.82,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.86,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.89,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.93,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.96,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.48,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.0,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,37.7,22.29
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,73.93,47.19
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,114.85,78.56
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,162.06,116.85
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,180.24,136.66
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,187.68,145.99
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,163.67,127.87
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,131.35,101.74
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,218.54,171.28
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,313.81,246.01
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,411.72,323.11
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,523.94,410.11
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,553.42,430.38
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,582.31,449.79
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,686.55,529.89
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,801.61,615.52
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,780.7,593.84
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,749.06,564.49
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,845.78,636.33
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,945.64,704.09
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,969.0,717.94
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,989.49,730.16
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,1012.5,742.5
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,1027.29,749.24
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,1032.66,751.75
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,1034.65,752.17
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,938.03,684.66
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,826.56,599.88
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,924.28,674.47
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,1000.74,725.41
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,980.84,710.59
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,957.66,694.5
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,927.81,675.47
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,895.18,654.61
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,857.68,630.42
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,817.87,604.55
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,775.35,577.63
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,728.91,547.65
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,677.75,512.46
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,625.85,474.82
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,569.74,433.85
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,514.01,392.0
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,454.46,345.43
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,396.98,299.2
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,336.82,250.8
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,280.13,203.85
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,220.89,154.28
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,167.48,109.76
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,113.56,68.01
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,69.52,37.35
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,29.9,14.22
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,15.41,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,37.99,22.26
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,73.91,47.47
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,114.52,76.68
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,165.66,116.21
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,215.36,157.07
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,271.31,203.2
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,326.48,248.45
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,389.11,298.85
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,444.7,342.74
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,502.45,386.93
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,557.17,427.83
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,613.44,468.7
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,663.38,504.78
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,712.9,539.79
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,757.26,568.71
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,801.12,596.54
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,839.4,620.23
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,875.65,642.35
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,906.08,660.43
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,933.87,676.7
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,956.89,691.2
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,976.98,703.87
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,990.15,712.47
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,1000.06,719.12
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,1005.71,722.83
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,1008.13,724.61
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,1002.83,720.08
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,994.36,713.68
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,981.76,705.88
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,966.1,696.21
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,942.89,681.95
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,917.17,666.06
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,887.75,648.77
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,856.0,629.79
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,817.64,604.93
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,776.29,577.87
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,732.04,547.51
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,686.88,515.97
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,634.15,478.19
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,582.62,440.63
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,528.77,401.53
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,474.71,361.34
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,416.89,316.7
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,362.9,274.2
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,306.78,229.92
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,254.9,188.24
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,199.65,144.13
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,151.85,106.26
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,104.99,70.26
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,65.89,41.72
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,34.09,19.39
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,7.86,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,13.65,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,36.33,20.52
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,72.15,44.66
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,114.14,76.07
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,164.07,115.93
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,214.3,157.68
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,270.63,204.64
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,324.2,249.47
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,380.77,295.85
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,435.47,339.56
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,494.02,385.05
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,545.5,423.21
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,596.84,460.1
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,646.77,495.78
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,696.69,530.6
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,738.29,558.37
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,777.97,584.23
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,816.13,609.62
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,852.77,633.72
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,882.04,651.3
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,908.91,667.06
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,931.66,681.05
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,951.93,693.3
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,895.88,649.24
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,830.23,598.72
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,633.87,461.45
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,434.64,316.57
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,472.75,343.84
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,510.49,369.65
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,575.99,416.57
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,644.88,464.78
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,638.86,460.73
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,631.79,456.41
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,621.34,449.96
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,609.58,442.61
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,619.48,451.41
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,621.21,454.42
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,663.64,490.17
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,688.26,512.64
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,638.04,477.2
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,588.05,441.66
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,397.82,301.45
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,237.0,178.72
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,276.53,210.24
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,302.3,228.99
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,284.55,213.59
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,258.91,190.43
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,203.93,146.23
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,155.23,107.34
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,107.4,70.69
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,67.71,42.02
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,33.75,18.75
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,12.88,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,9.34,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,18.16,1.43
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,37.85,23.12
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,67.13,44.17
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,102.83,71.98
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,142.84,104.17
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,182.84,136.36
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,228.12,172.94
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,152.21,116.29
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,57.02,40.85
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,68.66,50.14
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,80.3,59.27
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,89.52,66.25
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,98.75,73.16
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,177.67,134.29
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,257.66,194.21
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,475.87,359.28
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,707.43,521.93
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,776.36,567.67
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,849.41,616.21
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,877.17,630.76
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,902.08,643.63
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,924.16,656.88
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,943.78,668.47
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,868.74,614.03
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,783.78,552.81
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,820.55,579.57
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,856.09,604.25
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,872.39,615.06
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,882.79,622.46
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,716.71,511.06
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,547.57,393.6
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,658.99,475.67
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,763.34,548.87
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,808.25,584.36
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,839.83,611.13
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,798.61,583.53
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,757.09,555.85
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,627.1,463.32
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,506.94,375.69
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,471.65,352.01
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,435.91,327.05
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,412.65,311.44
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,383.97,291.2
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,377.81,286.53
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,362.31,273.15
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,306.72,229.54
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,255.26,188.57
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,201.68,145.92
