Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,214.53,156.0
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,167.27,117.78
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,120.3,81.28
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,80.76,52.16
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,44.83,27.26
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,21.38,8.71
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,22.55,10.4
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,45.03,25.78
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,83.56,51.03
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,52.59,31.69
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.89,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,19.3,10.37
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,35.73,23.89
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,41.53,28.49
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,47.35,33.03
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,61.39,44.16
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,75.45,55.13
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,82.26,60.21
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,89.06,65.26
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,95.87,70.41
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,102.68,75.55
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,198.55,149.45
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,295.57,221.92
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,308.38,230.91
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,324.56,242.61
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,253.5,189.04
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,185.39,137.33
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,277.96,206.79
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,371.2,274.93
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,473.3,349.1
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,571.65,418.95
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,503.71,369.91
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,435.24,320.45
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,395.54,291.47
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,351.24,258.95
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,262.92,194.33
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,175.09,128.84
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,245.67,182.1
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,316.13,234.29
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,602.59,453.95
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,851.97,631.4
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,732.78,544.41
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,622.02,461.24
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,605.23,452.29
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,585.02,440.17
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,599.43,454.52
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,597.03,455.64
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,490.69,375.48
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,400.81,306.82
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,353.27,270.77
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,307.34,235.16
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,264.51,201.68
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,223.47,168.98
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,181.25,134.83
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,142.32,103.27
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,105.15,73.95
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,72.2,48.63
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,43.29,27.31
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,22.42,9.76
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,13.76,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,23.33,11.18
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,48.24,29.34
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,85.9,54.94
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,111.73,78.26
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,131.78,97.57
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,183.89,137.43
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,249.78,189.6
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,227.87,176.09
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,185.32,143.32
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,235.93,182.49
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,289.17,223.02
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,335.32,257.59
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,385.65,294.82
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,414.91,316.09
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,444.18,337.23
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,428.13,323.25
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,411.57,308.91
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,401.1,300.38
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,389.6,291.08
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,520.24,387.27
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,650.94,479.86
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,618.53,454.76
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,579.2,425.45
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,590.5,433.06
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,596.93,437.11
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,620.49,453.31
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,643.39,468.94
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,530.0,388.4
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,421.63,309.95
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,492.06,361.74
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,561.48,411.45
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,542.11,397.63
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,522.58,384.04
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,578.5,426.18
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,626.05,461.68
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,538.26,398.34
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,451.16,334.97
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,562.05,422.52
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,651.35,491.51
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,508.22,384.54
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,383.11,289.37
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,386.36,294.17
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,384.46,294.03
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,367.9,281.56
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,344.59,262.72
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,292.88,222.18
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,248.47,187.25
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,199.65,148.44
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,156.41,114.3
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,114.09,81.43
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,77.31,53.47
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,46.31,30.09
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.14,9.24
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.9,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,11.57,2.76
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,27.03,16.03
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,42.41,29.07
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,60.48,44.14
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,78.68,59.05
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,118.16,90.33
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,161.03,124.26
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,211.21,163.27
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,267.63,206.97
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,223.78,172.74
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,171.88,131.27
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,224.18,171.46
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,279.61,213.18
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,279.6,212.43
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,276.78,209.68
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,302.07,227.94
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,330.48,248.26
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,277.81,208.4
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,227.46,170.18
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,293.47,219.22
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,364.01,270.33
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,329.32,244.45
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,298.41,221.5
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,331.19,245.55
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,364.0,269.3
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,393.38,290.46
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,418.01,308.11
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,435.91,320.33
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,453.53,332.31
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,456.34,334.49
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,458.86,336.57
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,445.78,327.49
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,432.58,318.38
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,474.12,349.44
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,513.7,378.63
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,448.06,331.38
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,384.2,285.15
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,376.48,280.51
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,368.06,275.15
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,255.57,191.35
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,145.24,107.35
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,194.85,146.47
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,243.29,184.26
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,237.04,180.0
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,228.64,173.87
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,198.43,150.91
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,169.18,128.4
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,139.89,105.56
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,111.76,83.35
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,85.06,62.23
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,60.82,42.93
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,39.07,25.12
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,18.34,7.48
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,9.34,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.93,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.71,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,19.29,9.79
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,30.89,19.59
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,44.92,31.25
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,58.93,42.73
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,86.61,65.18
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,114.4,87.38
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,82.17,61.16
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,49.28,34.43
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,58.97,42.11
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,68.67,49.71
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,41.09,27.45
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,13.53,5.24
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,141.69,107.1
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,271.14,206.61
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,337.87,256.85
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,404.14,306.14
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,534.0,403.95
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,671.02,503.58
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,582.92,436.64
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,487.82,364.38
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,549.92,409.07
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,617.45,456.19
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,720.63,530.6
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,821.3,601.07
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,830.32,609.82
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,834.49,616.51
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,591.23,441.92
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,340.3,252.53
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,543.51,405.41
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,738.19,545.5
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,664.53,491.12
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,596.52,441.08
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,731.99,547.45
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,844.15,632.15
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,746.18,559.43
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,655.64,490.4
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,594.06,445.69
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,535.42,402.6
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,504.13,380.46
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,471.53,356.96
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,460.43,350.64
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,443.32,338.94
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,381.1,291.1
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,325.35,247.77
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,279.03,211.73
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,236.91,178.62
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,192.68,143.47
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,152.08,111.07
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,112.35,80.0
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,77.55,53.39
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,47.15,30.7
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.93,11.1
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,12.78,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,23.12,11.44
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,49.92,32.33
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,85.18,58.36
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,57.44,38.78
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,18.33,9.5
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,16.88,8.3
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,15.44,7.07
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,29.45,18.48
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,43.48,29.74
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,32.85,21.01
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,72.56,52.55
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,122.96,92.03
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,171.55,129.77
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,220.72,167.45
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,275.59,208.65
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,334.11,251.82
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,349.45,262.19
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,364.87,272.63
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,484.96,361.01
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,612.28,451.42
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,473.4,350.1
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,331.74,245.09
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,330.14,244.0
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,328.45,242.55
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,341.94,252.13
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,355.32,261.57
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,326.66,240.05
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,297.95,218.64
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,326.69,239.37
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,355.3,259.55
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,422.67,307.58
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,484.84,350.6
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,477.44,344.84
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,469.55,339.11
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,532.45,384.36
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,585.7,421.13
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,659.09,476.89
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,706.66,513.5
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,660.42,481.12
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,612.65,448.14
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,559.85,412.99
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,507.53,376.83
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,453.3,337.22
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,399.77,296.62
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,342.25,252.27
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,288.01,209.0
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,232.43,163.87
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,181.31,121.88
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,130.21,81.84
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,86.68,50.19
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,46.31,25.09
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,21.69,10.52
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,15.24,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,27.0,14.55
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,51.18,31.71
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,89.41,57.62
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,79.38,54.53
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,55.08,39.74
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,56.04,40.51
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,57.01,41.18
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,88.4,66.36
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,119.69,90.97
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,172.4,132.07
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,226.64,173.58
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,251.24,191.58
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,275.2,208.93
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,353.1,267.82
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,437.44,330.24
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,470.32,352.78
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,503.39,375.33
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,533.94,396.48
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,564.55,417.49
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,559.02,411.44
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,547.8,401.62
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,651.82,476.78
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,758.66,551.47
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,780.39,564.44
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,801.2,577.18
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,904.51,654.41
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,1001.4,719.4
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,887.55,640.84
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,765.83,550.69
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,872.09,632.41
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,963.5,695.97
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,942.75,682.24
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,919.18,667.51
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,891.11,649.83
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,860.62,630.5
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,822.68,606.07
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,783.44,580.61
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,741.32,553.87
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,698.5,525.56
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,650.23,491.3
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,601.61,456.13
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,549.72,418.52
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,498.44,380.37
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,443.85,338.05
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,391.02,296.07
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,335.17,251.49
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,281.75,207.87
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,227.5,163.23
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,177.96,122.3
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,128.7,83.54
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,87.46,53.28
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,48.91,28.23
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,25.71,13.66
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,11.3,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,22.13,11.02
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,42.33,28.09
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,65.53,46.86
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,91.66,67.54
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,120.67,90.59
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,169.3,127.78
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,228.71,174.4
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,299.21,229.11
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,387.36,297.93
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,418.76,323.48
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,442.28,341.63
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,442.9,340.43
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,432.03,329.69
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,344.33,262.75
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,243.3,184.13
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,343.01,259.25
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,443.85,332.38
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,406.44,303.08
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,367.03,272.79
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,263.53,196.01
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,163.04,120.1
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,385.88,287.27
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,614.86,448.39
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,704.19,511.07
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,798.93,576.63
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,902.28,653.12
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,993.42,713.55
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,989.41,708.81
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,987.86,706.61
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,976.06,698.94
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,961.17,689.48
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,881.57,636.9
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,802.5,578.88
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,682.82,496.49
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,569.07,415.88
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,614.93,451.53
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,650.19,478.32
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,687.02,508.89
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,703.66,524.41
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,654.66,489.9
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,605.49,454.91
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,553.34,418.14
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,501.7,380.59
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,445.61,337.98
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,391.9,295.98
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,336.1,251.66
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,283.69,208.96
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,227.62,163.31
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,178.58,123.32
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,129.17,84.55
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,87.69,54.02
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,49.11,28.75
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,25.72,13.96
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,14.95,6.84
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,26.06,16.04
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,20.27,11.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,109.82,83.54
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,205.73,157.32
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,313.19,237.62
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,427.03,318.94
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,503.77,375.27
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,585.32,434.81
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,671.86,498.81
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,767.55,567.97
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,803.89,593.06
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,838.61,617.18
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,867.02,635.81
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,892.91,652.72
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,915.89,667.39
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,936.41,680.5
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,958.68,695.25
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,982.33,710.93
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,988.11,712.94
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,990.76,713.12
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,989.79,712.04
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,985.64,709.07
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,974.4,701.19
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,960.08,691.49
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,942.06,678.2
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,920.99,663.09
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,893.56,645.28
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,863.56,625.89
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,829.51,604.32
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,793.16,581.17
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,752.03,554.67
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,709.42,526.97
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,662.6,495.6
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,614.63,462.1
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,562.72,425.01
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,510.47,386.55
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,454.22,343.91
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,399.83,301.37
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,343.02,256.1
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,289.29,212.09
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,232.18,165.06
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,181.67,123.57
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,130.86,83.54
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,88.57,52.47
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,49.36,27.55
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.05,12.87
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,15.24,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,25.71,13.9
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,50.11,30.38
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,86.18,54.36
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,111.08,78.24
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,125.92,94.49
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,156.38,119.66
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,187.51,145.01
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,180.77,140.19
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,168.43,130.18
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,281.23,218.74
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,410.39,317.95
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,370.33,285.45
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,316.38,241.77
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,250.77,191.41
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,181.05,137.09
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,247.65,187.79
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,315.14,237.71
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,242.05,181.92
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,168.38,125.47
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,367.61,275.77
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,573.05,421.6
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,592.01,433.67
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,610.62,446.5
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,459.08,338.96
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,306.69,227.37
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,183.22,135.69
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,60.21,41.35
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,65.56,45.57
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,70.89,49.72
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.42,48.59
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,67.93,47.47
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,65.48,45.61
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,63.03,43.75
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,51.86,35.15
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,40.69,26.51
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,46.49,31.2
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,52.3,35.93
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,49.37,33.76
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,46.45,31.59
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,93.45,69.07
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,140.38,106.24
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,193.9,148.71
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,246.13,189.63
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,286.01,221.51
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,313.28,242.01
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,270.37,208.2
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,229.65,175.77
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,185.54,140.44
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,146.23,109.1
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,109.74,79.97
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,77.1,54.33
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,48.56,32.45
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,24.84,13.7
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,15.24,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,25.71,14.07
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,50.78,31.67
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,87.66,56.97
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,127.13,86.17
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,175.34,123.93
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,212.36,156.08
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,248.43,186.83
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,311.14,235.46
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,384.34,291.19
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,437.6,332.01
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,491.69,372.44
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,509.0,383.69
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,512.97,384.55
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,521.94,389.57
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,521.69,387.63
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,642.76,477.05
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,776.53,570.19
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,814.09,592.15
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,848.22,612.84
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,794.23,571.82
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,721.94,516.86
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,602.49,434.94
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,476.93,346.03
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,531.43,385.04
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,586.26,422.22
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,717.37,513.66
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,839.9,595.39
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,876.38,616.47
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,907.77,635.23
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,868.11,610.69
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,827.22,585.88
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,779.59,555.31
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,735.49,526.5
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,516.6,378.1
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,302.04,223.31
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,511.64,382.66
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,699.35,516.38
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,706.94,524.68
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,700.34,524.42
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,550.23,414.65
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,419.33,315.96
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,349.72,265.06
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,283.56,215.62
