Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,183.5,139.63
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,87.04,64.34
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,76.4,56.31
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,65.73,48.03
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,55.08,39.52
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,44.43,30.89
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,34.75,22.97
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,25.09,14.92
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,16.88,7.99
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.67,1.17
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.42,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.82,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.71,0.74
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,11.09,3.62
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,14.47,6.47
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,48.3,34.64
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,82.07,62.33
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,109.44,84.37
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,136.9,106.16
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,180.22,140.33
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,224.99,175.19
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,331.56,258.19
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,445.8,344.62
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,332.89,257.42
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,205.56,157.11
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,313.78,240.15
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,423.19,320.85
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,531.52,400.51
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,645.52,481.64
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,643.91,477.67
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,643.42,475.13
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,630.15,464.02
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,615.11,451.77
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,701.95,513.8
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,793.98,576.83
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,650.99,474.95
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,505.36,369.81
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,626.81,457.31
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,742.05,535.35
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,698.14,503.36
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,654.21,472.61
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,755.18,545.43
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,848.33,609.53
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,872.86,632.11
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,879.47,637.99
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,844.33,616.51
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,806.96,593.75
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,725.11,539.24
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,648.37,483.44
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,645.23,485.36
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,626.37,474.83
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,572.99,435.66
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,519.74,395.8
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,463.89,353.12
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,409.16,309.92
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,351.06,263.23
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,296.54,218.04
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,240.26,170.58
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,188.36,126.54
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,135.85,84.18
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,90.82,50.48
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,49.17,24.54
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,21.48,11.41
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,10.66,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,13.27,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,25.59,14.31
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,43.87,29.76
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,65.93,47.48
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,91.65,68.6
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,118.84,90.89
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,156.28,120.56
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,198.48,154.03
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,219.47,171.16
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,236.83,184.63
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,359.62,281.46
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,516.91,403.69
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,569.56,443.34
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,622.04,482.4
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,617.22,473.58
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,584.69,443.91
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,630.31,476.88
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,680.27,511.93
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,722.21,540.74
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,763.66,568.94
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,606.39,452.87
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,432.75,321.65
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,376.89,281.31
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,316.81,236.87
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,410.17,305.75
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,500.51,370.39
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,503.55,371.94
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,506.26,373.71
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,760.54,566.01
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,989.68,721.08
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,978.97,711.9
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,965.08,702.92
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,849.56,624.44
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,730.9,535.56
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,731.51,538.83
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,728.44,538.68
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,717.19,532.3
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,699.62,521.59
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,661.61,495.63
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,622.55,468.74
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,626.91,475.71
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,614.86,469.83
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,556.88,426.72
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,502.63,385.77
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,382.96,294.21
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,285.86,219.55
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,248.6,191.06
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,211.86,162.07
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,175.33,132.57
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,140.38,104.06
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,107.12,77.36
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,76.55,53.14
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,49.07,32.37
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,26.53,15.6
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,14.26,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,13.27,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,20.9,10.68
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,44.54,22.71
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,85.01,47.45
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,99.09,67.75
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,88.89,68.4
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,119.93,93.17
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,152.94,119.28
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,198.43,154.97
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,247.94,193.56
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,217.42,169.04
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,180.53,139.03
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,335.1,260.94
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,506.73,391.19
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,487.43,373.9
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,455.37,347.19
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,549.73,418.01
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,649.12,490.4
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,680.63,511.93
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,711.37,533.07
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,739.69,551.55
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,767.29,569.46
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,677.68,502.55
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,573.68,424.55
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,454.48,338.63
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,330.2,246.62
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,552.96,413.67
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,771.74,569.15
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,650.91,481.32
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,529.41,392.3
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,763.85,574.06
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,968.64,717.9
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,949.05,704.23
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,926.5,690.01
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,781.01,586.95
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,635.95,475.01
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,660.05,496.07
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,676.83,510.92
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,585.14,443.64
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,500.82,380.95
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,453.13,346.09
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,407.11,311.95
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,379.84,291.98
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,351.49,270.87
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,337.46,260.57
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,318.56,245.57
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,276.69,212.46
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,235.44,179.18
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,194.48,145.35
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,155.08,112.57
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,117.12,81.93
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,82.62,54.9
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,51.32,32.3
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,26.55,15.63
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,14.74,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.26,12.39
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,47.21,25.67
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,88.24,51.3
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,132.34,84.08
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,185.0,126.75
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,219.12,161.46
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,240.54,183.76
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,289.4,223.2
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,342.91,265.55
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,424.53,330.41
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,523.39,408.32
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,577.79,449.84
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,632.71,490.75
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,683.01,526.95
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,731.36,559.39
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,775.88,588.54
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,818.87,616.26
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,857.73,642.11
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,894.32,666.3
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,882.88,657.53
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,853.52,630.7
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,927.95,687.61
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,998.79,734.15
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,799.95,593.54
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,570.91,418.94
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,749.78,551.04
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,923.51,672.87
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,983.56,720.16
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,1030.94,751.22
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,1020.28,743.75
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,1006.22,734.55
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,986.45,722.09
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,963.54,707.61
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,935.65,689.11
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,904.91,668.73
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,868.44,645.15
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,829.86,620.0
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,788.0,593.11
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,744.36,564.74
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,696.14,531.7
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,647.2,496.1
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,593.93,456.75
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,540.57,416.28
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,484.13,371.68
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,428.52,326.58
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,369.66,278.43
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,312.23,230.28
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,253.91,180.91
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,199.88,134.85
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,145.29,90.65
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,98.27,55.16
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,54.26,27.54
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,24.12,13.85
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,11.89,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,13.76,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,21.87,11.47
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,46.61,23.34
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,90.15,49.44
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,137.18,84.74
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,192.04,129.9
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,246.36,176.98
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,306.53,228.78
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,363.38,276.89
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,422.89,325.57
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,479.85,371.57
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,537.9,416.95
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,592.68,457.64
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,647.09,496.69
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,697.53,533.04
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,746.88,566.31
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,792.1,595.09
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,835.5,622.21
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,874.26,646.82
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,910.59,669.6
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,942.06,689.31
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,970.61,707.06
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,993.68,720.88
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,1013.51,732.61
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,1028.99,740.13
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,1041.06,745.51
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,1047.17,748.69
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,1049.8,749.8
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,1046.97,748.03
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,1040.68,744.22
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,1028.92,736.65
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,1013.73,727.04
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,993.75,713.45
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,970.53,697.91
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,942.81,681.9
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,912.19,663.93
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,874.51,639.91
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,834.78,614.43
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,792.11,586.79
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,747.67,557.69
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,698.94,525.33
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,649.13,490.34
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,595.89,451.96
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,542.13,412.14
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,485.27,368.27
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,429.32,323.85
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,370.31,276.44
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,313.81,229.69
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,254.75,179.99
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,201.13,134.49
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,146.43,90.45
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,99.06,54.84
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,54.37,26.95
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,23.05,12.99
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,11.36,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,14.74,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.26,12.53
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,47.21,25.44
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,88.58,50.88
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,132.82,83.63
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,184.67,125.2
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,236.5,168.75
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,293.34,216.14
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,348.57,261.76
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,406.68,308.23
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,461.72,351.4
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,518.82,394.73
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,571.91,433.33
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,625.24,470.89
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,674.26,505.33
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,722.45,537.43
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,766.77,565.06
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,807.58,590.0
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,845.18,613.28
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,880.56,634.96
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,911.34,652.25
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,939.4,667.69
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,885.23,631.69
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,810.19,576.24
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,914.6,652.38
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,1010.07,712.42
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,1016.34,715.1
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,1019.35,716.83
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,1017.19,714.67
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,1011.76,710.64
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,1001.06,704.32
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,987.11,696.11
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,967.56,685.02
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,944.96,672.05
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,917.12,655.24
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,886.6,636.69
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,852.2,615.95
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,815.51,593.51
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,773.51,567.73
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,731.13,541.38
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,683.33,510.04
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,634.7,475.9
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,582.06,437.62
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,529.5,398.48
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,474.04,356.23
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,418.63,312.89
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,361.11,267.42
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,306.27,222.78
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,249.08,175.83
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,196.64,132.37
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,144.07,90.51
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,98.92,56.81
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,56.26,29.71
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.39,14.8
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.82,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,15.24,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,24.07,13.01
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,48.09,27.35
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,87.3,52.02
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,126.22,80.31
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,173.11,117.39
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,222.49,158.69
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,275.43,202.72
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,332.65,249.22
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,395.79,299.58
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,449.25,342.16
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,504.33,384.91
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,555.89,423.34
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,607.64,460.84
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,655.94,495.6
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,703.69,529.15
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,689.42,513.09
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,655.71,483.27
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,672.19,493.25
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,685.58,500.63
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,527.47,387.97
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,356.59,262.25
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,481.2,353.14
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,608.35,441.56
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,794.5,576.68
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,975.53,697.05
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,981.89,699.19
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,985.27,701.2
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,911.39,651.9
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,830.57,593.54
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,896.75,644.22
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,951.54,682.2
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,782.83,566.64
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,613.22,443.55
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,609.81,444.17
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,604.92,442.77
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,684.08,503.47
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,750.38,553.44
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,729.65,541.61
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,700.6,524.27
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,654.29,491.94
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,607.54,458.71
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,555.66,421.54
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,504.46,383.92
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,444.65,338.25
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,387.86,293.93
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,338.44,254.59
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,291.7,216.27
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,238.33,172.27
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,189.42,131.81
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,140.26,92.96
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,98.27,61.5
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,58.64,34.76
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.48,18.95
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,24.08,13.03
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,47.52,26.77
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,86.29,51.07
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,128.07,81.48
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,178.67,121.34
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,228.64,162.95
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,283.67,208.71
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,336.94,252.32
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,393.63,297.46
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,447.57,340.37
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,503.06,383.34
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,554.98,422.05
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,606.54,459.51
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,655.41,494.85
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,703.69,528.62
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,686.61,510.72
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,648.44,477.42
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,653.4,479.72
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,654.63,479.05
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,633.77,462.13
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,612.61,444.97
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,698.13,506.17
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,782.74,565.01
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,777.31,558.78
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,769.86,551.86
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,889.11,641.09
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,995.86,712.5
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,993.79,710.7
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,988.62,707.9
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,978.37,701.61
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,964.99,693.43
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,946.15,681.81
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,924.39,668.36
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,897.04,650.96
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,867.1,631.88
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,830.04,608.26
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,789.27,582.01
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,748.3,556.28
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,706.45,529.2
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,658.9,495.84
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,611.1,461.65
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,559.67,424.69
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,508.76,387.15
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,418.95,318.62
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,343.98,260.95
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,298.66,225.78
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,255.16,191.22
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,226.96,165.56
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,190.74,132.09
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,141.11,92.94
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,98.63,61.16
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,58.8,34.42
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.61,17.51
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,14.25,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.42,11.67
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,45.72,24.47
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,85.99,49.24
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,128.75,80.51
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,179.69,121.21
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,229.93,163.64
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,285.01,210.03
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,338.9,255.1
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,395.94,301.54
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,450.56,344.83
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,505.55,387.06
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,513.46,390.84
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,500.61,377.96
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,597.3,451.88
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,707.35,532.16
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,749.4,558.03
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,791.0,583.69
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,828.75,607.6
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,864.36,629.93
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,894.86,647.49
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,922.76,663.25
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,946.0,677.29
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,966.28,689.49
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,981.99,697.94
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,994.57,704.5
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,1000.96,708.21
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,1004.11,710.05
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,1002.05,709.24
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,996.75,706.55
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,986.22,700.21
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,972.45,691.95
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,953.59,680.55
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,931.71,667.29
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,823.46,596.2
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,715.14,517.18
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,681.32,495.67
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,647.15,473.11
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,697.29,514.78
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,721.47,535.42
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,674.76,504.24
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,626.25,470.02
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,574.96,433.45
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,523.69,395.85
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,467.88,353.2
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,412.88,310.07
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,356.32,265.09
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,302.41,221.02
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,246.12,174.43
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,195.26,132.23
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,143.8,91.24
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,99.6,58.12
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,57.63,31.09
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,26.94,16.06
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,15.73,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,26.5,14.7
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,49.71,29.9
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,84.88,52.6
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,124.96,81.74
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,173.26,119.53
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,221.28,159.39
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,274.58,203.82
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,326.92,247.02
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,381.59,291.17
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,362.15,278.21
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,318.77,244.06
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,442.12,339.95
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,589.17,450.72
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,636.83,484.89
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,684.24,518.68
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,665.32,499.08
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,627.9,466.11
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,729.14,542.58
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,838.02,619.94
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,866.43,636.49
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,892.29,651.81
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,915.35,666.29
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,935.87,679.11
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,949.82,687.69
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,960.88,694.52
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,849.23,614.83
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,722.16,520.54
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,850.47,615.89
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,963.97,693.79
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,952.93,685.68
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,939.09,676.81
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,805.26,583.73
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,668.77,483.84
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,768.24,560.96
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,847.17,619.53
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,721.73,529.76
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,606.63,444.64
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,586.22,433.0
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,563.56,419.02
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,586.42,439.18
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,593.92,447.31
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,543.97,410.51
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,493.63,373.07
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,441.23,333.35
