Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,390.64,294.13
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,337.13,252.41
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,287.0,212.52
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,234.87,170.83
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,187.51,132.77
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,140.8,96.28
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,100.49,66.07
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,62.09,39.14
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,32.18,20.31
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.45,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,25.73,14.0
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,49.27,29.71
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,84.45,52.75
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,100.72,70.75
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,101.82,76.8
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,104.92,79.65
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,106.74,81.15
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,174.56,133.99
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,249.43,191.65
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,330.2,253.91
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,423.86,325.63
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,383.36,293.13
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,326.71,247.39
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,445.85,338.34
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,577.8,435.61
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,587.56,439.21
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,592.58,439.79
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,557.29,412.26
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,516.02,380.36
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,582.7,427.41
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,648.01,472.12
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,716.29,520.32
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,782.95,566.7
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,814.68,587.11
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,848.44,608.84
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,837.24,600.4
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,827.04,592.92
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,814.68,584.06
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,800.88,574.29
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,790.61,567.65
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,779.07,560.18
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,788.31,568.58
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,797.34,576.62
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,725.73,526.42
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,659.92,479.9
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,572.91,419.07
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,492.97,362.03
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,600.45,445.99
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,682.87,508.94
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,593.93,443.26
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,514.7,384.54
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,473.37,355.87
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,431.55,325.95
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,416.69,315.08
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,390.53,294.26
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,336.84,252.13
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,286.5,211.88
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,235.13,170.14
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,188.1,131.79
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,140.21,94.38
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,100.2,64.55
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,62.06,38.26
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,32.4,20.55
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,26.51,14.55
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,47.58,27.59
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,85.19,51.48
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,125.83,80.47
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,176.68,120.15
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,225.92,161.22
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,280.41,206.73
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,334.07,251.29
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,392.1,298.4
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,445.38,341.45
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,500.16,384.5
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,553.33,424.54
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,606.55,463.47
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,654.73,498.5
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,702.21,531.58
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,745.84,559.6
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,786.19,584.96
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,687.53,509.44
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,556.47,406.68
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,631.43,460.05
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,712.78,515.57
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,748.67,539.76
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,784.66,564.08
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,734.89,527.5
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,678.12,486.36
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,843.87,609.76
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,994.45,710.47
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,791.13,570.9
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,567.7,406.47
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,666.64,478.6
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,761.9,545.08
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,852.12,614.07
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,921.92,662.63
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,802.15,581.13
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,683.58,493.79
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,749.67,547.66
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,794.59,582.31
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,630.21,465.94
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,481.8,355.09
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,513.89,381.72
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,533.07,397.62
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,500.37,375.03
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,462.7,348.36
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,422.54,318.32
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,379.5,285.1
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,296.77,222.3
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,229.43,171.56
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,190.94,141.08
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,154.41,111.84
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,118.52,83.67
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,85.74,58.3
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,56.37,36.68
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,31.72,19.95
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,16.28,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,15.73,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,26.49,14.49
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,49.58,30.17
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,84.86,53.16
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,86.48,59.64
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,73.03,54.19
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,158.16,115.86
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,272.6,203.2
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,225.67,172.18
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,150.95,115.15
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,162.97,124.26
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,175.07,133.26
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,242.14,184.55
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,311.2,236.12
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,306.11,230.78
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,299.62,224.57
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,254.33,189.8
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,210.01,155.78
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,264.24,196.1
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,318.94,235.89
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,307.63,226.64
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,296.12,217.52
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,409.88,300.09
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,522.04,378.86
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,654.08,471.99
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,787.85,562.9
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,630.72,454.0
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,470.73,340.19
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,553.28,400.26
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,639.32,460.75
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,813.2,591.41
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,963.25,694.89
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,945.03,681.8
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,923.77,667.9
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,897.89,652.95
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,869.38,636.16
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,835.16,614.35
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,798.71,590.9
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,759.64,565.12
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,717.02,536.68
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,670.26,504.99
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,622.75,470.78
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,507.68,384.35
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,412.44,311.64
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,423.29,320.95
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,412.6,311.35
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,356.47,266.2
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,303.04,222.28
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,248.25,176.55
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,197.99,134.43
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,146.64,93.37
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,102.53,60.13
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,60.61,32.85
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,29.7,18.35
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.33,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,27.84,15.46
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,50.81,32.35
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,86.39,57.05
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,124.58,84.63
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,170.92,120.3
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,217.21,157.91
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,269.08,200.25
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,320.41,241.98
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,378.62,288.58
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,430.43,329.6
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,484.36,371.18
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,537.43,411.43
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,593.13,452.78
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,641.17,487.97
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,688.67,522.09
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,734.51,553.06
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,780.1,582.86
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,817.82,607.62
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,853.59,630.92
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,883.14,648.86
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,913.47,667.26
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,936.86,681.66
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,957.37,694.19
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,974.43,703.39
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,988.52,710.7
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,995.51,714.16
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,999.32,716.03
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,997.52,714.61
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,992.55,711.29
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,982.39,704.47
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,969.04,695.71
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,950.16,682.07
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,928.32,666.66
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,902.68,650.21
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,874.35,632.03
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,840.07,609.9
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,803.66,586.3
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,763.08,560.92
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,722.14,535.01
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,675.89,504.15
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,628.82,470.64
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,577.56,434.02
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,526.33,396.45
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,470.82,354.09
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,417.09,311.96
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,361.05,267.52
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,307.58,223.96
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,252.07,178.29
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,200.79,135.69
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,148.79,94.08
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,103.88,60.17
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,61.22,32.44
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,29.27,18.05
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,26.49,14.38
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,47.23,27.64
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,84.8,51.48
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,125.38,80.23
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,176.55,119.99
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,225.94,161.16
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,280.7,206.9
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,334.25,251.44
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,392.53,298.9
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,446.48,342.03
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,501.99,385.05
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,555.92,425.84
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,610.16,465.75
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,659.07,501.54
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,707.27,535.22
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,750.6,563.27
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,793.76,590.86
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,830.98,615.08
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,866.02,637.7
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,897.72,656.86
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,926.89,674.21
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,949.58,688.38
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,969.27,700.64
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,984.38,708.54
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,996.26,714.41
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,1002.91,718.44
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,1006.32,720.51
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,1004.54,717.9
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,999.54,713.37
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,989.31,706.79
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,975.83,698.25
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,957.25,686.5
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,935.61,672.84
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,909.67,656.41
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,880.98,638.2
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,844.99,615.09
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,807.15,590.66
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,766.92,564.27
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,726.31,537.46
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,678.88,505.83
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,630.62,471.49
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,579.65,435.08
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,528.7,397.7
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,473.72,355.7
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,419.02,312.88
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,362.82,268.31
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,309.18,224.63
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,253.08,178.66
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,201.54,136.04
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,150.05,95.12
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,105.72,61.81
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,62.43,33.55
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,30.31,18.92
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.3,0.53
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,15.24,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,24.15,12.62
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,46.16,25.83
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,85.37,49.7
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,128.08,79.6
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,180.91,120.63
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,232.25,163.94
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,288.53,211.43
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,343.78,257.72
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,404.18,307.06
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,459.4,351.26
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,515.82,394.96
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,569.65,435.49
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,623.85,475.08
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,672.62,510.45
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,720.41,542.54
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,765.1,571.03
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,808.28,598.05
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,846.52,621.13
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,882.44,642.37
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,913.52,660.45
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,941.84,676.6
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,965.39,690.69
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,985.79,702.77
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1000.97,710.1
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,1012.81,715.38
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,1019.29,718.45
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,1022.37,719.5
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,1020.1,717.7
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,1014.46,713.93
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,1003.95,707.24
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,990.08,698.56
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,971.47,685.6
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,949.68,670.77
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,922.97,654.27
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,893.42,635.97
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,859.03,614.52
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,822.27,591.45
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,781.17,566.53
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,738.22,540.06
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,691.39,509.76
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,643.37,477.42
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,591.97,441.26
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,540.0,403.65
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,484.71,361.87
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,430.14,319.39
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,373.51,274.61
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,318.94,230.13
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,262.16,182.92
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,207.88,137.44
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,153.95,94.14
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,106.44,58.1
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,61.03,29.07
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,26.14,15.58
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,11.37,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,15.24,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,24.16,12.49
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,45.72,25.91
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,83.96,49.43
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,125.25,78.95
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,175.77,118.54
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,225.62,159.96
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,280.71,205.71
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,333.85,249.66
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,390.33,295.11
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,444.28,337.99
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,499.87,380.79
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,552.61,419.44
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,605.36,456.77
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,654.6,490.66
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,703.25,522.54
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,747.69,548.67
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,790.97,573.21
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,826.68,593.23
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,862.19,612.61
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,893.87,627.72
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,923.15,640.78
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,947.06,655.21
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,968.05,667.98
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,981.63,675.95
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,991.88,682.03
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,999.42,687.95
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,1003.82,692.06
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,1002.67,691.51
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,998.39,689.16
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,988.45,684.13
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,975.33,677.26
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,957.14,667.34
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,935.94,655.58
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,909.54,639.99
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,880.48,622.73
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,846.05,602.46
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,811.73,582.09
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,699.52,506.57
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,596.73,432.76
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,624.44,457.43
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,631.72,466.12
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,580.34,430.21
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,528.49,393.35
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,472.36,351.53
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,417.95,309.86
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,361.99,266.44
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,308.78,223.94
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,252.34,178.67
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,201.4,137.41
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,149.49,96.37
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,105.25,63.08
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,63.36,35.53
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,32.14,20.47
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.09,1.53
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,14.74,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,24.93,12.98
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,47.09,28.2
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,82.11,50.56
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,117.88,76.51
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,160.25,109.81
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,211.3,150.87
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,270.73,198.92
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,318.68,238.67
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,367.9,278.37
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,398.34,302.85
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,418.15,317.64
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,460.35,347.97
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,501.82,376.74
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,589.06,441.93
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,687.28,513.2
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,635.55,469.4
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,556.17,406.26
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,580.5,423.02
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,604.01,438.41
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,690.46,500.04
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,781.36,562.99
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,736.16,529.31
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,684.99,492.12
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,684.88,492.17
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,683.64,491.11
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,670.43,481.77
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,656.23,471.83
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,633.72,456.36
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,606.33,437.6
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,573.9,415.21
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,541.41,392.66
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,570.23,414.2
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,601.21,436.76
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,540.72,394.36
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,485.16,355.26
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,552.75,406.43
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,613.26,451.15
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,678.01,503.22
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,719.08,536.38
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,673.57,505.16
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,626.93,472.05
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,522.31,393.69
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,432.55,325.57
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,435.27,328.72
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,418.5,314.78
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,362.26,269.97
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,308.58,226.19
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,253.43,180.66
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,202.27,137.95
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,151.03,96.62
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,106.65,62.71
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,63.72,34.23
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,30.4,19.28
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,13.86,1.25
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,14.25,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,22.53,11.17
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,42.86,23.75
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,80.13,46.25
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,121.68,75.91
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,171.09,114.55
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,220.11,155.28
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,274.27,200.31
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,326.78,243.77
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,383.06,289.19
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,436.3,330.99
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,491.79,373.03
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,543.81,411.37
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,596.37,448.89
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,530.85,397.01
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,432.05,319.35
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,497.94,366.32
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,567.49,413.83
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,629.08,455.89
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,690.65,497.19
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,800.22,575.08
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,911.29,644.83
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,745.74,532.6
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,547.13,388.87
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,771.24,551.15
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,983.94,685.78
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,991.16,687.65
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,995.19,689.94
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,994.62,688.82
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,990.87,685.9
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,981.41,680.4
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,968.74,673.07
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,950.95,663.27
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,930.08,651.58
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,904.46,636.91
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,876.13,620.46
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,838.41,597.87
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,801.78,575.79
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,761.43,550.96
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,719.55,524.79
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,673.04,494.58
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,625.8,462.19
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,574.95,427.09
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,523.62,390.57
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,469.24,349.93
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,416.29,309.22
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,360.44,265.67
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,307.3,223.08
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,252.49,178.82
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,202.49,138.02
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,150.9,97.37
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,107.08,64.5
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,65.04,36.63
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,33.44,19.03
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,2.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,14.74,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,23.38,11.68
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,43.43,24.58
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,80.45,47.05
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,120.93,75.85
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,170.54,114.63
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,219.96,155.66
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,274.76,201.23
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,327.53,244.53
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,383.98,289.55
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,437.3,331.32
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,492.26,372.84
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,545.52,411.63
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,598.66,448.91
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,646.88,481.62
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,694.49,512.48
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,738.35,538.78
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,780.89,563.59
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,816.75,585.12
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,852.47,606.35
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,884.06,623.99
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,913.24,639.97
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,936.56,654.12
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,956.97,666.57
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,889.5,621.99
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,803.7,559.25
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,813.43,566.69
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,821.69,572.44
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,914.09,639.78
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,991.89,689.06
