Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,982.53,683.29
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,969.97,676.45
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,862.22,607.74
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,750.46,528.36
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,824.35,586.09
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,875.53,621.64
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,843.58,601.87
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,809.03,580.94
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,638.13,463.77
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,482.31,349.22
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,574.38,421.9
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,633.82,468.13
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,538.46,398.46
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,457.26,338.72
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,448.24,333.12
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,424.14,314.08
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,366.95,269.35
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,313.07,226.0
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,257.54,180.66
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,205.85,137.88
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,153.32,95.99
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,107.55,61.34
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,63.99,32.83
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,30.59,16.04
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.43,1.34
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,14.25,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,22.57,10.96
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,42.44,23.53
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,80.0,46.01
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,121.2,75.25
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,170.53,113.87
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,220.24,155.45
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,275.14,201.48
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,328.31,245.46
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,384.97,291.02
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,438.82,333.74
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,494.98,376.82
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,546.83,415.56
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,599.13,453.46
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,647.85,488.7
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,695.95,522.11
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,740.38,550.38
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,781.69,576.09
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,819.38,599.27
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,855.01,620.85
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,886.05,639.22
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,914.58,655.85
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,938.07,670.53
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,958.65,683.39
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,976.17,692.94
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,990.7,700.64
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,998.11,705.35
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,1002.28,708.16
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,1001.78,708.13
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,998.05,706.2
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,988.09,700.11
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,974.88,692.08
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,858.07,615.15
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,737.88,526.98
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,821.68,593.29
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,881.74,635.69
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,845.12,611.96
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,806.97,587.66
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,664.37,488.5
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,533.38,391.3
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,596.55,443.15
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,631.43,472.58
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,580.54,435.99
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,529.67,398.84
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,474.19,356.59
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,420.7,314.76
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,364.68,270.47
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,311.22,227.07
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,255.72,181.27
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,204.78,138.96
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,153.21,97.97
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,108.56,64.21
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,65.2,35.39
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,32.54,17.79
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.64,2.12
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,14.25,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,22.6,10.84
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,42.32,23.44
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,80.18,45.96
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,121.89,75.06
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,173.05,114.77
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,223.78,157.38
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,279.6,204.39
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,333.8,249.82
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,393.13,298.3
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,447.27,341.66
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,502.76,384.64
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,556.23,424.93
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,610.34,464.47
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,659.06,498.79
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,707.1,530.22
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,751.28,558.24
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,794.0,584.84
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,832.29,609.32
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,868.36,632.16
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,900.17,651.02
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,929.32,668.04
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,953.29,683.02
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,974.18,696.09
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,915.92,656.37
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,838.77,596.49
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,928.97,664.16
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,1007.3,714.16
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,1005.83,711.51
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,1001.13,707.52
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,991.21,701.48
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,978.04,693.5
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,874.11,626.03
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,765.29,546.83
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,836.16,602.9
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,884.31,636.34
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,851.28,615.13
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,815.81,592.71
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,526.54,391.86
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,252.9,185.14
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,466.43,351.42
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,637.5,477.59
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,586.16,440.11
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,534.74,402.67
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,479.58,360.65
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,424.92,317.94
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,368.18,272.98
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,313.89,228.77
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,257.27,182.37
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,205.72,139.74
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,153.64,97.82
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,108.41,63.29
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,65.04,34.77
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,32.82,17.86
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.63,2.26
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,14.25,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,22.62,10.72
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,42.22,23.64
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,80.11,46.21
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,111.44,74.59
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,131.23,95.27
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,191.11,136.8
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,279.01,203.35
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,333.79,248.93
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,394.29,298.14
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,393.34,299.63
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,363.97,276.52
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,405.46,306.96
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,449.27,338.19
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,504.84,378.0
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,563.71,419.4
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,636.54,471.17
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,713.09,524.49
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,789.58,581.09
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,870.0,634.09
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,901.35,652.62
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,929.96,669.6
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,904.18,652.42
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,860.22,615.67
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,927.56,668.0
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,988.62,707.76
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,878.41,633.72
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,751.44,539.67
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,804.8,579.39
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,859.0,618.27
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,764.64,551.57
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,670.37,484.4
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,811.57,593.03
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,926.47,674.08
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,900.6,656.61
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,872.1,638.27
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,699.63,517.18
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,535.33,393.23
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,528.38,390.98
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,518.9,386.19
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,570.13,427.91
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,600.65,453.3
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,567.79,430.91
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,527.24,402.07
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,395.85,301.44
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,290.5,220.37
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,258.03,195.83
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,224.93,169.96
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,188.77,141.1
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,154.02,113.12
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,119.84,86.0
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,88.13,61.07
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,59.56,39.54
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,34.97,21.3
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,17.63,4.08
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.01,10.04
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,40.57,26.31
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,62.86,43.9
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,89.53,64.76
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,118.56,87.64
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,140.78,106.53
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,160.78,123.14
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,149.74,114.83
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,134.87,102.97
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,200.27,154.17
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,269.16,207.29
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,298.05,228.45
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,327.17,249.59
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,368.81,280.51
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,411.72,312.03
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,327.75,247.75
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,237.8,178.37
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,395.5,297.7
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,559.51,416.57
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,599.59,443.58
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,640.28,471.22
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,439.78,327.07
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,228.55,169.3
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,166.3,122.58
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,103.98,74.88
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,98.65,70.82
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,93.31,66.72
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,116.22,84.33
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,139.12,101.83
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,155.66,114.51
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,172.12,127.12
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,279.68,207.56
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,390.95,288.24
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,305.95,226.7
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,225.48,167.61
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,178.46,132.34
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,131.88,96.88
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,130.37,95.97
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,128.87,95.02
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,169.31,126.48
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,209.24,157.34
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,159.01,119.33
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,109.32,81.14
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,112.63,84.09
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,115.89,86.97
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,90.36,67.16
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,64.76,46.98
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,55.08,39.3
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,45.39,31.52
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,36.2,24.07
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,27.02,16.5
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,19.29,9.99
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.57,3.45
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,13.27,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,23.8,11.19
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,43.77,27.79
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,71.68,47.32
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,104.57,71.31
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,144.11,101.84
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,181.13,133.44
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,217.67,164.27
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,286.72,216.94
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,377.0,286.99
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,420.19,321.46
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,456.53,349.34
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,521.63,398.8
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,594.23,452.65
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,579.21,436.83
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,540.36,403.1
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,534.04,396.35
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,524.42,386.77
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,632.33,465.85
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,749.13,548.36
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,763.5,555.33
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,775.08,561.07
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,687.25,497.43
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,591.79,427.56
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,708.11,510.82
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,823.15,589.58
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,910.66,653.94
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,986.1,703.22
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,984.28,700.39
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,979.44,696.37
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,903.32,646.32
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,816.86,582.95
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,877.58,631.11
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,919.02,659.85
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,863.51,623.24
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,805.38,579.95
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,786.41,569.43
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,763.62,555.92
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,713.58,523.27
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,663.57,490.17
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,650.62,484.33
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,625.13,468.8
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,563.02,423.52
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,506.12,381.38
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,402.5,303.37
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,316.38,238.13
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,270.47,203.53
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,227.22,170.38
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,190.55,141.37
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,155.25,113.15
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,120.71,86.02
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,88.7,61.07
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,59.92,39.52
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,35.12,21.27
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,17.64,4.28
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,13.27,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,21.03,9.03
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,38.87,20.99
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,76.65,42.84
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,117.6,71.19
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,167.98,110.19
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,217.43,151.41
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,271.92,196.89
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,326.14,241.78
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,385.29,289.35
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,402.64,304.27
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,399.35,301.25
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,436.21,327.72
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,471.36,351.96
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,524.34,388.92
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,579.87,426.75
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,677.3,497.59
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,783.49,568.25
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,821.42,589.87
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,857.18,610.4
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,888.36,627.79
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,916.87,643.37
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,870.01,612.22
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,801.77,561.02
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,897.86,628.91
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,985.7,681.16
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,930.64,645.64
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,862.55,595.66
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,932.72,648.12
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,990.95,683.81
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,981.78,678.44
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,969.39,671.86
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,901.99,629.72
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,830.48,577.82
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,809.31,565.95
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,786.01,552.19
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,731.83,517.1
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,676.11,480.75
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,618.43,442.11
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,563.65,404.84
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,524.21,378.86
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,484.85,352.36
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,454.08,332.37
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,421.31,310.28
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,357.58,264.08
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,298.87,221.07
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,292.32,215.95
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,274.52,200.4
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,228.12,163.72
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,184.03,128.45
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,140.16,94.09
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,100.54,63.82
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,65.35,39.32
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,35.73,20.69
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,16.92,3.9
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.78,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.74,9.21
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,42.42,25.19
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,76.66,46.77
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,115.68,74.53
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,162.1,110.18
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,209.22,148.25
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,261.71,190.76
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,312.56,231.29
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,368.09,274.12
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,419.85,313.34
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,473.72,352.57
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,524.38,388.15
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,575.88,422.85
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,623.43,455.5
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,670.85,487.3
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,713.69,514.68
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,755.31,540.51
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,719.86,512.18
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,666.63,471.77
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,773.72,548.29
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,887.72,623.68
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,908.52,635.99
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,929.14,649.15
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,949.87,662.44
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,968.19,674.28
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,975.98,679.21
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,980.74,682.48
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,876.72,614.41
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,764.19,534.59
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,864.37,609.45
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,951.03,668.36
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,737.06,525.53
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,519.3,369.54
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,354.17,256.37
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,189.7,137.5
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,112.04,79.93
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,34.86,21.22
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,57.13,38.49
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,79.42,55.79
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,58.07,39.47
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,36.75,23.05
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,31.42,19.02
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,26.09,14.95
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,20.77,10.84
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,15.45,6.69
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,20.27,10.63
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,25.1,14.61
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,21.23,11.58
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,17.36,8.5
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,13.98,5.77
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,10.6,2.99
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,7.23,0.18
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.85,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.93,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,12.29,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,19.42,7.39
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,37.37,20.3
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,74.23,41.93
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,115.22,70.63
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,164.29,108.72
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,213.21,149.37
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,267.34,194.53
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,320.71,238.88
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,377.74,285.06
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,431.2,327.41
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,487.01,370.14
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,498.15,376.64
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,489.99,367.55
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,582.75,438.12
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,688.45,515.81
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,733.26,543.92
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,776.59,571.03
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,717.21,524.56
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,633.7,458.4
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,767.45,557.09
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,905.87,648.85
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,930.14,663.03
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,951.58,676.38
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,968.15,686.7
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,981.75,695.25
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,921.87,655.6
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,846.08,599.05
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,922.47,655.78
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,984.0,694.79
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,975.22,688.96
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,963.34,681.83
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,944.16,670.15
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,926.47,659.53
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,900.51,643.59
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,871.99,626.03
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,766.48,554.71
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,666.46,482.0
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,700.93,512.2
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,716.84,528.23
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,670.83,496.56
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,623.95,463.86
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,573.36,428.54
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,523.11,392.46
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,469.38,352.16
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,417.04,311.83
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,362.08,268.87
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,309.93,227.07
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,254.8,182.52
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,204.93,141.74
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,154.49,101.56
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,110.69,68.19
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,68.95,39.53
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,35.81,20.05
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,15.83,3.34
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,12.78,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,20.28,7.69
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,38.22,21.42
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,74.21,42.85
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,114.5,70.72
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,164.11,108.54
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,212.13,147.79
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,265.52,191.67
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,318.06,234.78
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,374.19,279.74
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,427.91,322.4
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,483.46,365.31
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,535.14,403.51
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,587.55,441.09
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,578.55,430.13
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,548.29,403.38
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,457.16,335.96
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,353.79,258.13
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,593.21,438.12
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,847.51,611.91
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,879.3,628.68
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,905.07,643.32
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,929.27,657.88
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,950.66,670.68
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,903.51,637.78
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,838.11,587.81
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,921.49,649.32
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,992.53,694.83
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,992.43,694.57
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,989.26,693.11
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,980.44,688.24
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,968.5,681.52
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,951.07,670.03
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,930.67,656.76
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,905.11,642.89
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,876.9,627.22
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,744.8,538.22
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,619.61,446.99
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,687.17,501.96
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,730.56,536.68
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,684.45,506.15
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,637.4,473.46
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,586.68,438.03
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,535.9,401.51
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,480.48,359.83
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,426.74,318.24
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,370.77,274.32
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,317.27,231.13
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,261.56,185.63
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,210.16,143.13
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,157.79,101.2
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,112.1,66.26
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,68.03,36.56
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,34.21,18.2
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.61,2.64
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,12.29,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,19.48,6.85
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,36.78,19.74
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,75.31,41.74
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,116.61,70.08
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,166.64,108.39
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,217.31,150.06
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,273.3,196.28
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,327.55,241.02
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,385.2,287.37
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,440.03,330.35
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,497.16,373.64
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,550.33,412.77
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,603.98,451.05
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,653.79,486.26
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,702.96,519.6
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,746.85,546.95
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,790.46,573.73
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,829.24,597.0
