Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,865.91,618.66
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,897.89,637.13
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,927.33,653.88
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,951.26,668.47
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,972.18,681.25
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,986.62,688.65
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,997.69,694.08
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,1005.47,699.01
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,1010.01,702.08
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,1008.91,702.21
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,1004.61,700.48
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,995.1,695.22
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,982.36,688.05
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,964.52,676.7
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,943.63,663.48
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,917.01,649.01
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,887.68,632.7
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,854.09,612.43
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,818.25,590.5
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,777.79,565.02
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,737.05,539.1
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,690.38,508.79
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,642.87,475.97
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,591.11,439.92
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,539.37,402.81
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,483.0,360.54
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,428.6,318.56
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,372.34,274.53
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,318.6,231.29
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,262.25,185.52
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,210.42,142.93
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,157.95,101.17
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,112.35,66.48
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,68.45,37.0
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,35.0,18.77
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.02,2.82
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.78,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.7,7.86
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,41.21,24.94
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,75.48,46.92
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,112.66,72.49
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,160.68,108.88
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,208.12,147.53
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,261.36,191.31
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,314.42,234.9
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,371.6,281.11
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,424.88,323.54
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,480.25,366.38
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,532.97,405.39
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,587.1,444.23
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,636.25,479.16
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,684.7,512.74
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,730.15,542.51
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,774.79,570.88
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,813.8,596.09
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,850.89,619.86
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,880.16,637.19
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,909.97,654.81
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,934.07,669.74
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,955.32,682.87
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,971.19,691.39
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,983.93,697.97
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,991.56,702.56
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,996.05,705.28
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,994.99,703.37
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,990.83,699.62
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,982.04,694.26
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,970.11,687.0
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,952.2,676.21
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,931.35,663.59
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,905.78,647.72
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,877.56,630.12
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,846.57,610.94
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,810.37,588.16
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,770.08,563.37
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,728.2,537.16
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,681.34,505.73
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,633.91,472.11
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,538.96,402.27
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,455.63,340.07
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,446.2,333.84
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,422.01,314.72
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,366.11,270.8
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,313.02,228.17
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,257.01,182.96
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,205.42,141.0
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,154.54,100.69
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,110.84,67.67
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,68.85,39.5
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,37.32,21.19
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,18.13,4.47
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,12.78,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,21.69,7.34
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,40.34,24.13
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,73.31,44.76
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,88.52,61.15
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,88.42,66.27
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,111.48,84.49
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,135.61,103.33
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,140.06,106.4
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,143.32,108.26
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,147.79,111.14
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,152.15,113.88
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,166.82,124.61
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,181.75,135.44
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,295.46,222.05
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,413.08,309.42
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,472.15,351.81
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,531.58,393.91
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,565.06,416.17
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,598.59,438.22
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,677.49,494.29
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,757.19,549.62
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,851.28,619.41
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,944.78,681.98
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,914.99,658.08
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,874.8,622.63
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,932.82,667.59
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,986.57,702.81
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,985.03,699.64
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,980.37,694.93
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,971.12,688.5
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,958.79,680.22
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,941.9,669.63
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,922.05,657.17
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,896.19,640.66
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,867.78,622.52
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,834.54,601.37
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,799.11,578.7
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,759.49,553.24
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,718.33,526.54
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,673.17,496.41
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,627.01,464.07
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,576.24,428.58
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,525.08,391.82
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,472.21,352.09
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,420.14,311.87
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,364.41,268.38
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,311.34,225.86
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,256.81,181.58
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,206.23,139.98
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,154.58,98.84
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,109.4,64.52
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,67.04,36.31
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,34.79,18.58
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.02,2.64
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.41,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.61,0.45
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,26.07,14.85
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,41.32,27.78
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,60.71,43.85
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,80.28,59.84
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,117.74,89.07
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,159.6,121.89
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,219.28,167.7
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,289.82,222.34
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,354.91,272.81
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,431.38,331.67
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,474.8,364.23
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,517.27,395.33
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,591.46,451.75
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,674.69,513.78
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,720.42,545.07
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,765.64,574.75
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,804.42,599.16
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,841.39,622.02
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,875.38,642.58
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,903.73,659.14
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,928.15,672.95
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,949.75,684.84
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,897.11,646.22
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,825.83,589.6
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,913.7,653.69
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,994.78,705.24
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,991.24,700.98
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,990.32,699.02
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,981.63,693.33
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,969.82,685.78
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,954.83,676.65
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,936.61,665.52
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,868.68,621.62
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,798.88,570.28
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,702.23,503.71
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,614.38,441.83
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,624.19,451.89
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,629.23,457.9
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,605.84,443.11
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,577.62,424.61
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,561.69,415.59
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,533.62,396.83
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,479.41,356.0
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,426.34,315.12
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,353.77,260.32
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,290.76,212.26
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,240.4,172.18
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,193.83,134.73
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,147.28,98.2
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,106.14,66.94
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,68.25,40.81
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,37.75,21.82
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,17.72,4.08
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,20.89,5.82
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,36.66,21.08
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,71.99,42.42
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,107.49,66.63
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,151.48,100.34
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,204.0,142.9
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,263.78,192.11
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,317.53,237.1
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,376.48,285.58
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,431.02,329.8
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,487.94,374.58
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,541.82,416.0
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,596.96,457.26
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,646.35,492.98
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,694.16,525.76
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,739.37,555.25
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,783.42,583.51
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,778.47,576.55
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,754.06,552.16
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,836.99,613.65
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,921.26,667.72
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,945.66,682.43
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,967.01,695.45
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,981.41,702.81
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,992.34,708.0
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,1000.39,712.57
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,1005.15,715.12
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,1004.69,713.28
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,1000.97,709.49
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,911.11,650.84
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,811.19,577.07
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,797.08,567.51
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,781.37,556.51
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,846.01,607.49
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,887.91,636.39
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,852.96,613.93
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,815.96,590.4
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,776.16,566.02
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,734.59,540.11
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,689.65,510.4
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,642.34,477.69
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,591.38,441.82
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,540.26,404.79
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,485.6,363.28
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,431.93,321.43
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,374.64,276.35
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,320.51,232.49
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,263.86,186.14
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,211.6,142.87
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,158.81,100.6
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,112.86,65.52
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,68.49,36.12
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,34.64,18.11
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.63,2.27
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,11.8,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,20.09,4.76
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,37.39,21.93
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,70.06,41.69
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,108.15,67.27
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,157.04,104.13
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,206.18,144.69
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,260.41,190.02
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,313.1,234.23
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,370.61,281.64
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,424.7,325.58
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,480.62,369.73
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,533.71,409.92
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,587.02,449.09
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,636.96,486.3
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,686.42,522.17
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,731.5,552.05
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,773.69,579.52
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,812.76,604.13
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,849.86,627.07
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,881.91,646.55
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,911.53,664.25
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,936.25,679.73
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,958.05,693.28
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,975.36,702.69
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,989.55,710.1
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,998.08,715.07
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,1003.35,718.04
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,1003.42,716.54
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,1000.26,713.08
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,991.33,707.2
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,979.14,699.34
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,961.79,687.06
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,941.34,672.87
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,916.04,657.02
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,887.95,639.32
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,852.93,616.97
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,816.01,593.25
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,775.76,568.31
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,735.3,542.91
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,687.77,511.13
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,639.69,477.09
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,588.67,440.95
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,537.63,403.8
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,480.79,360.61
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,426.36,318.17
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,370.32,274.04
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,316.99,230.96
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,260.18,184.91
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,208.85,142.98
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,156.29,101.42
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,111.77,67.78
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,69.15,39.31
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,37.63,21.26
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,18.12,4.0
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,10.81,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,20.42,4.21
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,37.43,22.8
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,63.65,40.83
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,96.65,64.83
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,135.71,94.88
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,174.96,126.8
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,217.35,161.38
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,286.02,213.89
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,376.64,284.91
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,431.98,329.79
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,487.88,373.93
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,541.83,414.63
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,596.73,454.74
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,645.75,490.16
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,694.24,523.18
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,739.47,552.63
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,783.34,580.71
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,822.47,606.22
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,859.42,630.05
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,891.67,649.44
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,921.29,666.92
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,945.27,681.73
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,966.2,694.54
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,980.24,701.7
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,990.71,706.62
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,997.8,710.61
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,1001.62,712.61
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,1000.69,710.14
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,996.56,705.75
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,987.73,699.98
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,975.67,692.25
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,957.09,679.28
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,935.54,664.51
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,910.14,648.72
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,882.02,631.16
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,750.83,541.66
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,625.25,448.83
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,690.93,503.36
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,732.44,537.93
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,685.04,506.12
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,637.06,472.36
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,586.29,436.81
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,535.51,400.2
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,479.77,358.83
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,426.18,317.83
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,369.88,273.62
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,316.24,230.37
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,260.25,184.79
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,208.88,142.55
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,156.93,101.08
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,111.51,66.55
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,68.81,38.0
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,36.47,19.89
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.87,2.59
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.28,2.88
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,36.46,21.32
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,69.53,41.14
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,107.85,66.71
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,156.89,103.45
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,206.23,143.86
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,260.73,189.06
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,259.83,195.24
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,234.01,178.05
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,343.1,261.82
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,482.46,368.45
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,536.85,409.62
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,591.84,450.42
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,641.81,486.24
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,691.21,520.21
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,735.72,548.91
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,780.22,577.19
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,819.28,601.1
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,856.24,623.27
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,889.36,642.92
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,920.01,660.78
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,944.79,675.77
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,966.58,688.81
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,982.35,696.91
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,994.84,702.98
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,1002.54,707.58
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,1006.93,710.21
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,1007.06,708.85
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,1003.91,705.48
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,994.98,700.04
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,982.76,692.64
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,965.36,682.03
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,944.86,669.5
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,919.47,653.8
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,891.26,636.35
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,713.29,515.28
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,543.6,390.06
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,657.27,478.84
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,737.51,539.15
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,691.92,508.68
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,644.17,475.72
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,592.83,439.96
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,541.39,403.08
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,486.09,361.46
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,431.45,319.31
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,374.43,274.89
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,319.93,231.24
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,263.31,185.47
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,211.57,143.2
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,159.02,101.67
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,113.05,66.94
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,68.89,37.68
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,35.74,19.35
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.47,2.22
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,10.81,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,19.5,2.06
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,35.84,21.15
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,68.2,41.64
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,103.98,66.21
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,149.52,100.67
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,193.96,136.46
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,244.74,178.0
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,288.77,215.54
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,329.55,249.08
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,377.22,286.34
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,424.81,322.41
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,371.01,280.73
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,295.46,220.92
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,212.6,158.01
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,125.93,91.4
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,372.71,279.19
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,628.7,461.55
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,518.94,379.07
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,397.35,287.89
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,650.83,477.12
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,909.37,651.07
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,933.5,664.04
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,954.74,676.7
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,901.31,638.95
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,828.66,582.63
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,786.87,552.92
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,738.59,518.59
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,721.72,505.98
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,703.86,492.61
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,844.66,595.42
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,961.89,673.46
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,817.04,576.52
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,664.83,467.49
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,627.3,443.06
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,590.12,418.08
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,711.5,509.71
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,804.66,576.25
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,764.6,550.9
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,723.04,525.13
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,612.8,446.73
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,516.73,376.23
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,531.98,391.46
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,527.89,391.16
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,444.38,329.02
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,374.88,276.85
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,315.82,232.71
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,262.98,192.55
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,238.02,170.65
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,204.41,140.37
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,153.64,100.75
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,110.24,68.31
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,69.02,40.51
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,39.39,22.85
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,18.51,3.45
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.93,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.71,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,20.75,10.52
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,33.8,21.64
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,50.05,35.16
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,66.3,48.49
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,84.99,63.51
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,103.77,78.3
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,171.25,130.32
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,247.53,188.88
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,226.76,172.62
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,198.92,150.27
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,219.54,165.32
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,240.36,180.25
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,330.82,247.8
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,427.24,317.79
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,381.34,282.14
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,333.55,245.27
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,372.23,272.57
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,411.47,299.65
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,589.61,428.95
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,773.54,555.71
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,661.34,474.42
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,536.15,383.64
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,547.81,391.13
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,559.15,397.83
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,615.02,436.64
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,666.11,471.66
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,693.05,489.47
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,718.94,506.59
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,718.79,507.02
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,717.48,506.88
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,829.95,591.18
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,921.32,655.18
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,895.55,638.52
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,867.29,620.97
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,731.64,527.53
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,605.49,435.13
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,570.37,413.06
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,537.97,392.08
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,591.1,435.21
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,620.39,460.06
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,569.82,424.4
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,519.79,388.54
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,463.1,345.98
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,408.62,304.3
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,354.22,262.4
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,303.21,222.25
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,247.42,178.57
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,198.95,140.71
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,150.65,103.51
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,109.63,73.02
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,70.76,45.83
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,40.64,24.99
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,21.21,4.43
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,8.85,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,17.01,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,37.37,22.77
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,67.89,44.28
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,103.79,69.01
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,149.83,103.18
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,194.98,139.21
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,247.03,181.43
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,271.29,204.3
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,286.0,217.78
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,366.6,280.22
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,465.74,356.8
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,519.15,397.69
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,574.56,439.26
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,624.62,475.72
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,674.66,511.35
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,720.64,543.56
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,765.17,573.01
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,804.91,598.4
