Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,842.98,622.35
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,876.39,643.09
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,907.58,662.19
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,933.1,678.35
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,955.91,692.71
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,969.28,699.58
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,979.27,704.32
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,988.02,709.56
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,993.74,712.9
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,993.43,710.88
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,990.09,707.02
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,980.75,700.6
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,968.42,692.36
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,950.75,680.98
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,930.31,667.88
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,904.37,651.19
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,875.98,632.91
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,843.29,611.72
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,808.44,589.04
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,768.89,564.24
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,726.68,536.85
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,679.57,503.95
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,632.11,470.23
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,580.42,433.65
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,529.27,396.56
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,473.95,354.78
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,420.72,313.69
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,363.53,269.36
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,310.97,227.66
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,255.4,183.45
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,205.65,143.7
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,154.89,104.42
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,112.44,72.84
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,71.54,44.66
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,42.04,25.56
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,20.71,3.75
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,18.6,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,34.74,22.5
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,67.77,41.38
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,103.82,65.06
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,152.44,101.19
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,200.6,140.64
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,255.85,186.53
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,309.46,230.82
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,368.72,278.91
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,390.44,297.96
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,394.73,301.25
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,484.11,370.56
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,589.21,450.79
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,638.68,486.54
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,687.64,521.08
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,733.05,550.88
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,775.47,578.17
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,814.47,602.55
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,851.45,625.24
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,884.73,645.4
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,915.6,663.79
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,940.15,679.02
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,961.76,692.32
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,864.58,622.87
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,746.55,531.9
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,882.43,634.24
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,1008.12,718.17
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,832.25,596.76
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,638.93,452.96
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,667.04,473.89
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,693.71,492.98
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,833.01,597.12
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,945.19,672.67
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,919.7,655.81
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,891.36,637.83
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,858.04,616.8
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,822.28,594.07
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,782.38,569.61
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,740.65,543.6
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,692.8,511.87
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,644.84,478.96
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,524.96,390.37
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,422.88,313.59
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,438.43,326.84
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,431.31,320.65
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,373.76,275.36
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,319.47,231.49
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,261.73,184.57
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,209.26,141.5
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,156.66,99.64
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,111.25,65.18
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,66.87,35.71
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,34.07,17.9
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.71,0.62
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,9.83,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,16.85,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,29.27,17.91
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,64.12,35.45
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,103.13,60.49
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,153.37,97.78
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,203.28,139.18
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,258.86,185.96
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,313.91,231.94
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,374.57,281.42
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,429.61,326.17
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,486.19,370.81
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,540.29,412.41
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,594.8,453.17
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,645.22,489.6
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,694.91,523.22
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,739.96,552.62
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,783.48,580.58
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,822.74,605.3
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,859.8,628.28
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,892.24,647.96
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,921.95,665.72
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,947.35,681.72
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,969.69,695.73
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,980.4,700.7
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,987.11,703.18
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,995.76,708.54
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,1001.2,711.9
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,999.95,709.84
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,995.52,705.86
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,986.9,700.51
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,975.07,693.19
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,957.2,682.03
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,936.32,668.98
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,911.14,652.89
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,883.26,635.05
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,849.6,613.58
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,811.33,588.91
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,771.04,563.72
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,729.2,537.18
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,681.73,504.89
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,634.03,470.91
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,582.81,434.68
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,531.84,397.71
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,475.79,355.23
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,421.93,313.51
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,366.07,270.05
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,313.23,227.93
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,255.86,182.1
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,205.21,141.34
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,154.23,101.42
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,110.87,69.0
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,70.03,41.56
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,38.94,22.52
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,18.48,1.66
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,9.34,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.89,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,27.1,16.09
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,63.46,33.63
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,103.69,59.94
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,153.81,97.83
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,204.84,140.03
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,261.73,187.75
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,316.41,234.02
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,374.51,282.12
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,430.67,327.5
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,487.54,372.08
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,541.52,412.44
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,595.81,451.64
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,645.95,487.32
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,694.46,520.15
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,739.62,548.87
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,783.16,575.99
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,822.07,599.54
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,858.87,621.48
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,890.79,640.19
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,920.0,657.0
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,944.87,672.29
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,966.77,685.69
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,982.66,693.85
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,995.28,700.0
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,1003.62,704.97
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,1008.66,707.99
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,1007.43,705.95
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,1002.94,701.99
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,993.72,696.58
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,981.25,689.43
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,963.19,678.78
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,942.09,666.23
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,916.6,650.85
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,888.34,633.64
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,854.16,612.45
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,817.87,589.73
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,780.07,567.01
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,738.24,541.2
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,691.34,510.38
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,643.61,477.18
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,591.97,440.81
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,540.32,403.46
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,484.09,360.93
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,429.82,318.84
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,373.07,274.47
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,319.03,231.09
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,261.47,184.67
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,209.24,142.16
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,156.12,100.13
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,111.19,66.28
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,67.67,37.59
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,35.78,19.6
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,15.99,0.12
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.85,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,16.12,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,32.8,20.55
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,65.79,40.31
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,101.73,63.89
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,149.91,99.38
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,198.38,138.46
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,253.43,183.55
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,307.62,228.26
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,365.48,275.18
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,419.78,318.48
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,476.38,362.31
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,529.2,401.3
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,582.27,439.16
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,631.85,474.2
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,681.27,508.17
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,725.3,537.34
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,768.09,564.03
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,807.17,587.42
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,844.51,609.26
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,875.43,626.51
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,903.69,641.81
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,927.99,655.72
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,949.61,667.82
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,963.64,674.02
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,974.52,678.28
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,982.3,682.82
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,987.08,685.61
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,985.85,683.37
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,981.62,679.43
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,972.45,674.67
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,960.33,668.15
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,942.42,656.67
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,921.8,643.54
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,896.21,628.61
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,870.34,613.45
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,835.23,592.41
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,798.46,570.07
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,758.17,545.59
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,716.66,519.12
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,670.39,488.11
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,623.6,456.07
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,572.15,420.66
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,521.35,384.78
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,467.09,344.7
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,413.42,304.18
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,357.56,261.65
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,305.12,220.81
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,250.19,177.8
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,200.95,139.05
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,150.86,100.84
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,109.02,70.12
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,68.55,42.4
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,39.3,23.28
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,19.45,0.59
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,29.97,18.27
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,51.12,34.34
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,77.56,54.86
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,106.92,77.84
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,138.08,102.71
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,171.3,129.1
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,205.14,155.54
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,239.71,181.91
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,289.96,219.96
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,344.56,260.76
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,400.18,301.77
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,458.41,344.0
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,508.64,379.37
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,560.76,415.37
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,665.09,491.38
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,778.3,567.91
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,817.82,591.03
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,855.3,612.92
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,888.64,632.14
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,919.49,649.58
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,944.37,664.51
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,966.29,677.6
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,978.9,683.48
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,987.82,687.17
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,995.94,692.28
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,1000.88,695.51
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,1000.17,694.26
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,996.32,691.19
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,986.87,685.86
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,974.28,678.68
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,956.65,668.7
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,936.07,656.89
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,914.2,644.23
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,885.4,627.07
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,852.75,607.33
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,817.62,585.8
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,777.1,561.46
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,734.94,535.68
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,688.16,505.17
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,640.59,472.13
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,588.52,436.07
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,536.15,398.76
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,480.55,357.18
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,426.33,315.59
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,369.66,271.62
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,315.77,228.64
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,259.18,183.05
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,207.37,140.85
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,154.33,98.91
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,109.41,65.07
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,65.98,36.16
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,33.23,17.58
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.79,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.21,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,27.72,16.37
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,61.58,34.94
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,100.22,60.07
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,150.53,97.5
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,199.83,137.86
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,255.3,183.96
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,310.15,229.18
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,369.69,277.06
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,425.35,321.45
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,482.89,365.87
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,537.69,407.04
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,592.58,447.06
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,643.27,482.78
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,693.46,516.92
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,739.62,545.19
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,782.61,570.78
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,822.29,595.93
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,859.91,619.53
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,892.06,638.36
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,921.61,655.42
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,946.54,669.43
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,968.49,681.54
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,985.85,690.77
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,1000.07,698.09
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,1008.56,703.37
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,1013.71,706.72
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,1012.56,706.56
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,1008.08,704.46
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,998.8,698.87
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,986.22,691.32
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,967.96,679.4
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,946.58,665.58
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,920.82,649.88
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,892.26,632.39
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,857.95,611.32
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,821.36,588.62
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,781.37,564.49
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,739.59,538.83
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,693.64,508.87
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,645.27,475.94
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,593.83,440.21
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,542.26,403.32
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,486.65,361.61
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,431.41,319.08
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,373.83,274.24
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,318.75,230.09
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,261.68,183.82
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,209.26,140.79
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,155.46,97.89
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,108.94,62.63
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,64.58,33.57
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,31.09,15.66
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.86,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,13.6,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.8,14.69
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,58.5,33.07
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,96.35,57.85
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,145.36,94.34
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,193.66,133.69
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,248.23,178.82
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,269.16,200.87
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,271.19,205.05
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,358.5,271.56
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,470.31,356.26
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,455.82,343.77
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,411.87,307.82
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,437.29,324.95
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,460.89,340.05
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,605.38,448.27
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,765.8,559.97
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,805.22,584.07
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,842.67,607.51
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,874.83,626.07
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,904.45,642.84
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,929.92,658.21
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,952.5,671.76
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,968.2,679.63
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,980.64,685.54
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,988.87,690.33
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,993.89,693.26
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,993.74,692.09
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,990.39,689.07
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,981.35,684.06
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,969.13,677.19
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,952.28,667.49
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,932.35,655.9
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,907.65,641.29
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,880.21,624.9
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,844.59,603.12
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,809.88,581.8
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,769.25,557.49
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,727.06,531.75
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,680.31,501.27
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,632.84,468.34
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,581.74,432.96
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,530.41,396.34
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,475.3,355.16
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,421.7,313.96
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,365.01,269.91
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,311.18,226.88
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,255.05,181.12
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,203.67,138.87
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,151.31,97.44
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,107.17,64.17
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,64.3,35.51
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,31.97,16.88
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.42,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.92,13.07
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,56.34,29.19
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,95.24,53.82
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,145.0,90.57
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,194.67,131.13
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,250.12,176.95
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,304.67,221.98
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,364.31,269.83
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,419.04,312.97
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,475.4,355.86
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,529.3,395.05
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,583.55,433.11
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,633.62,468.22
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,682.99,500.82
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,728.89,530.26
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,773.41,558.47
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,812.99,584.04
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,850.42,608.13
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,883.73,628.55
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,914.39,647.19
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,939.36,661.82
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,961.28,674.54
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,977.67,683.81
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,990.68,691.05
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,999.3,697.06
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,1004.54,701.09
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,1003.91,701.54
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,999.91,699.98
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,991.55,695.22
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,979.84,688.46
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,961.94,678.09
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,940.91,665.76
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,843.53,603.04
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,746.12,532.06
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,763.72,547.48
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,774.17,557.38
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,718.56,520.97
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,663.7,484.66
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,591.93,434.02
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,523.55,385.06
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,479.93,355.17
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,436.35,324.51
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,420.79,313.69
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,393.84,293.07
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,342.43,253.35
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,291.91,213.24
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,240.29,171.74
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,191.94,132.32
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,143.63,93.75
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,100.75,60.83
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,60.75,33.75
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,29.93,15.5
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.62,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,7.37,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,14.74,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.8,13.61
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,57.25,31.94
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,94.65,55.79
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,143.94,91.92
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,192.8,131.5
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,247.92,176.8
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,302.0,221.34
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,360.87,268.7
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,415.73,312.1
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,473.13,355.98
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,526.8,395.86
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,581.29,435.08
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,478.33,356.95
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,334.23,245.52
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,363.75,266.53
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,393.61,286.9
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,428.03,310.39
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,462.94,333.95
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,685.8,498.13
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,912.34,648.72
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,736.29,527.84
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,523.62,372.16
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,759.73,544.67
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,983.22,690.9
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,991.0,694.19
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,995.57,697.2
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,995.42,696.24
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,992.07,693.39
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,894.89,630.13
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,787.11,552.4
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,729.75,514.09
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,669.1,472.82
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,661.42,469.0
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,656.04,466.4
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,739.32,531.12
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,801.07,577.97
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,760.67,552.74
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,719.65,527.27
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,672.5,494.87
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,625.07,461.67
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,530.8,393.45
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,449.2,333.37
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,403.61,300.02
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,358.75,266.39
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,303.59,224.93
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,252.21,185.67
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,208.98,151.65
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,168.7,119.72
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,140.09,94.52
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,105.86,65.14
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,64.36,37.15
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,34.27,18.89
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,14.74,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.38,11.64
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,56.38,29.17
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,95.54,53.7
