Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,145.83,90.79
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,196.49,132.49
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,253.0,179.68
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,308.44,225.62
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,368.62,273.93
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,424.72,318.13
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,482.49,361.79
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,536.95,400.45
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,591.79,437.45
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,642.29,471.82
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,692.46,503.84
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,737.81,531.59
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,781.59,557.91
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,822.33,582.77
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,860.94,606.07
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,893.15,625.16
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,922.61,642.49
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,948.19,657.88
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,970.71,671.44
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,987.65,681.1
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,1001.23,688.77
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,1009.92,694.56
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,1015.2,698.41
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,1015.09,697.61
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,1011.58,694.86
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,1002.18,689.71
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,989.43,682.6
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,973.28,673.81
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,953.81,662.97
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,927.47,647.51
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,898.23,630.18
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,865.29,610.41
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,829.78,588.85
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,788.7,564.42
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,745.73,538.41
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,699.17,508.49
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,651.34,477.04
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,599.7,441.43
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,547.85,404.59
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,491.69,362.85
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,436.35,320.5
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,378.5,275.61
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,322.88,231.08
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,263.75,183.16
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,209.66,138.6
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,155.23,95.19
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,107.74,59.27
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,61.63,29.47
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,26.87,12.3
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.38,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,20.38,9.89
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,54.09,26.28
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,94.75,51.79
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,145.49,89.36
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,196.42,131.11
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,253.07,178.17
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,308.94,224.15
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,367.34,270.71
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,423.55,315.04
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,481.31,359.0
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,535.48,398.35
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,589.8,436.42
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,640.77,471.82
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,691.01,504.43
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,737.11,533.2
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,781.67,560.58
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,821.87,585.68
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,859.87,609.22
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,892.76,628.07
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,922.91,645.09
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,948.3,660.43
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,970.57,673.9
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,986.31,681.97
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,998.54,687.98
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,1007.26,693.39
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,1012.56,696.84
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,1012.46,695.66
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,1008.94,692.53
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,1000.02,687.69
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,987.72,680.88
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,970.15,670.89
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,949.38,658.98
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,924.1,643.93
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,895.89,627.05
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,860.18,605.62
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,822.47,582.74
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,657.68,471.29
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,505.59,360.69
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,593.0,429.03
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,647.04,471.32
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,594.83,435.21
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,542.42,398.41
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,486.4,357.82
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,431.47,316.67
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,373.36,271.79
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,318.35,227.95
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,260.63,181.04
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,207.51,137.45
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,153.1,94.61
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,105.89,59.26
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,61.25,30.51
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,27.73,13.24
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,22.05,10.97
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,54.21,28.51
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,93.22,53.35
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,142.22,89.57
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,192.12,130.27
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,248.1,176.61
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,302.19,221.08
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,360.66,267.79
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,417.13,312.38
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,474.6,356.26
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,528.96,395.71
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,584.25,434.34
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,635.38,469.79
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,684.89,502.43
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,731.04,531.14
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,775.98,558.62
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,816.42,582.77
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,854.74,605.31
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,888.31,625.32
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,919.34,643.65
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,944.9,659.5
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,967.41,673.52
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,984.33,682.72
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,997.9,689.93
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,1006.6,695.32
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,1011.9,698.76
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,1011.8,697.89
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,1008.29,695.06
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,999.38,690.13
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,987.1,683.24
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,969.56,673.15
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,948.83,661.12
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,923.13,645.69
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,894.53,628.44
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,858.91,606.62
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,821.29,583.41
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,780.62,558.02
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,738.17,531.22
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,692.35,502.02
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,644.0,469.85
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,591.9,434.16
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,539.71,397.31
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,483.81,356.64
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,428.97,315.4
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,370.78,270.4
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,315.82,226.54
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,258.24,179.64
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,205.23,136.06
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,151.11,93.46
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,104.31,58.47
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,59.83,29.81
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,26.55,14.73
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,12.78,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.51,11.09
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,53.2,28.65
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,91.57,53.18
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,141.27,89.83
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,190.1,129.48
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,245.28,175.07
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,299.89,219.86
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,359.47,267.49
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,414.82,311.33
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,472.74,355.59
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,527.22,395.17
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,582.85,434.05
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,633.71,468.99
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,684.02,501.88
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,728.93,529.48
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,773.73,556.56
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,813.92,580.17
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,852.02,602.15
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,885.05,621.04
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,915.49,638.19
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,940.82,653.45
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,963.13,666.91
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,978.94,675.45
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,991.38,682.04
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,999.96,686.94
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,1005.2,689.93
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,1004.58,688.48
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,1000.63,685.16
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,991.37,679.75
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,978.81,672.47
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,961.1,662.51
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,940.3,650.69
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,914.57,635.45
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,886.02,618.45
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,849.58,596.38
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,814.06,574.81
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,773.2,550.73
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,730.68,525.22
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,682.37,494.35
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,633.52,461.14
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,582.11,426.18
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,530.44,389.98
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,473.54,348.23
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,418.56,306.72
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,361.6,263.22
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,307.54,220.67
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,250.26,174.85
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,198.69,133.33
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,145.72,92.14
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,101.15,59.16
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,58.98,31.77
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,28.16,15.75
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.36,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,22.95,11.14
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,41.66,27.39
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,65.34,46.31
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,91.95,67.32
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,120.7,89.9
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,152.19,114.67
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,222.47,167.17
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,311.27,234.61
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,362.48,274.4
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,415.63,314.71
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,473.6,357.16
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,535.4,401.13
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,583.57,433.81
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,633.69,466.79
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,681.07,497.32
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,729.39,527.54
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,768.66,551.95
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,806.63,575.12
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,843.58,596.82
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,877.23,616.22
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,902.84,631.67
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,925.95,645.58
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,819.67,571.87
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,692.36,480.36
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,700.39,486.93
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,707.51,491.98
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,777.31,539.87
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,840.49,582.43
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,911.19,634.73
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,962.71,668.85
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,841.35,588.65
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,714.71,498.2
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,545.07,384.89
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,380.82,270.16
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,608.96,439.78
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,800.19,572.79
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,621.4,448.89
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,457.52,329.65
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,553.07,404.46
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,618.58,455.1
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,407.0,301.76
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,220.6,161.53
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,301.19,224.26
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,360.6,268.29
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,173.42,127.91
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,5.9,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,25.4,12.68
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,52.07,32.82
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,86.57,57.55
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,129.87,90.41
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,134.15,98.88
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,125.48,95.37
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,140.49,107.13
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,154.95,118.07
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,214.42,163.98
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,278.25,212.65
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,225.66,171.44
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,166.49,124.78
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,390.13,299.43
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,635.01,479.24
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,574.92,429.44
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,496.63,367.03
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,644.42,478.25
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,803.43,591.97
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,597.26,442.32
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,355.13,260.68
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,638.01,473.4
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,917.65,664.85
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,937.58,673.58
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,951.62,680.73
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,909.17,650.36
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,859.02,611.76
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,861.25,613.67
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,861.58,613.99
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,906.96,649.94
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,943.74,676.2
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,850.9,612.62
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,755.6,543.49
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,738.24,534.46
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,719.28,523.73
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,762.71,560.19
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,789.31,582.85
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,733.25,543.57
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,679.81,504.82
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,519.23,388.46
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,375.39,280.78
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,345.55,260.46
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,315.48,239.14
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,337.16,256.87
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,346.19,263.46
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,300.43,227.95
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,255.62,192.45
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,229.14,168.2
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,193.45,134.94
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,142.11,93.83
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,98.42,60.56
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,57.53,32.67
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,26.86,15.1
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,12.05,2.95
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,22.2,12.12
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,37.18,24.67
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,52.11,37.06
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,68.9,50.72
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,85.76,64.14
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,115.34,87.34
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,145.45,110.5
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,193.17,146.83
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,243.21,184.27
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,227.51,171.33
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,207.94,155.52
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,342.46,257.18
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,482.96,358.94
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,502.4,370.11
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,519.7,380.28
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,549.84,400.84
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,579.71,420.99
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,678.15,490.52
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,782.39,561.68
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,816.35,583.24
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,849.0,604.4
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,856.7,609.41
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,862.27,613.25
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,904.77,645.08
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,945.84,675.49
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,946.67,676.98
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,944.75,676.88
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,935.61,671.52
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,923.83,664.55
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,907.87,654.99
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,889.31,643.72
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,863.83,627.35
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,836.3,609.56
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,806.67,590.78
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,774.44,570.03
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,734.06,542.7
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,692.7,514.36
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,647.18,482.72
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,601.35,450.31
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,550.44,414.15
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,499.06,376.87
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,445.93,336.75
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,394.55,297.09
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,339.55,254.21
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,288.3,213.48
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,235.1,170.66
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,186.63,131.55
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,137.83,93.93
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,96.84,63.52
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,58.23,36.32
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,29.82,17.07
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.85,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,23.32,10.51
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,49.86,28.78
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,66.32,44.31
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,69.84,51.43
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,91.33,68.76
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,113.34,86.18
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,190.74,144.85
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,285.71,217.83
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,304.14,232.54
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,313.03,238.75
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,378.61,288.04
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,453.28,343.02
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,505.98,381.13
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,561.11,420.35
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,656.59,490.85
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,760.73,562.79
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,801.13,587.93
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,839.64,611.98
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,869.86,629.43
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,900.68,647.17
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,926.11,663.01
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,948.69,677.09
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,881.58,629.87
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,793.36,562.6
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,823.69,584.57
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,856.81,607.34
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,931.44,663.96
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,992.83,704.31
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,983.67,698.57
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,971.29,691.43
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,871.79,626.49
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,764.74,548.77
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,754.28,545.27
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,744.86,541.72
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,730.71,534.1
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,713.27,524.12
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,681.44,503.32
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,647.37,480.72
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,624.73,466.7
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,596.53,448.14
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,498.06,375.73
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,410.67,310.47
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,375.57,285.28
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,338.57,257.57
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,329.8,249.52
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,304.07,225.57
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,247.04,177.97
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,195.33,134.64
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,142.22,91.99
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,97.83,58.29
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,55.31,30.19
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,24.77,13.06
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.86,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,22.52,9.53
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,49.3,28.08
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,85.5,52.04
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,131.59,86.19
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,178.51,124.17
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,232.3,168.72
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,285.9,213.32
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,343.02,259.99
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,396.68,303.6
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,452.85,348.05
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,485.17,371.83
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,509.26,388.12
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,491.42,372.46
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,459.06,345.34
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,456.8,341.67
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,447.43,332.61
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,575.39,426.98
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,709.51,521.77
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,568.99,418.23
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,411.66,301.12
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,566.0,412.97
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,724.74,521.09
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,856.39,614.42
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,981.18,692.81
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,990.07,693.62
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,995.7,693.56
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,997.11,691.59
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,995.19,687.7
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,987.4,682.5
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,976.33,675.46
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,959.95,666.05
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,940.29,654.74
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,829.6,585.89
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,716.61,507.17
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,772.2,551.66
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,807.47,577.99
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,766.48,552.79
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,723.95,526.8
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,678.39,497.85
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,631.55,466.37
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,579.19,430.6
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,526.96,393.75
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,471.73,352.78
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,417.43,311.2
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,359.93,266.13
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,305.34,222.18
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,248.5,176.0
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,196.31,133.1
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,143.32,91.31
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,97.53,57.02
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,54.49,28.78
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.89,11.33
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,7.86,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,22.12,8.77
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,48.78,27.38
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,85.0,50.54
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,132.96,85.54
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,182.11,125.36
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,237.33,171.02
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,291.83,216.4
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,351.75,265.37
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,406.97,309.72
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,464.44,354.37
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,520.01,396.21
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,576.35,437.25
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,627.2,473.02
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,677.69,507.42
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,724.76,536.96
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,768.74,563.83
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,809.22,588.23
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,847.74,611.02
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,881.57,630.49
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,913.01,648.25
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,938.65,663.99
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,961.32,677.92
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,981.7,689.07
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,999.08,698.38
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,918.56,647.32
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,818.72,575.23
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,922.72,651.43
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,1009.43,705.46
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,836.45,592.28
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,650.19,458.71
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,814.14,581.35
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,948.24,671.41
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,922.28,654.77
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,893.4,637.41
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,859.6,616.75
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,823.37,594.36
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,781.89,569.44
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,738.59,542.89
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,690.81,511.74
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,642.03,478.84
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,590.22,442.35
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,537.37,404.03
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,480.69,361.04
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,425.32,317.81
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,366.3,271.06
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,310.53,225.56
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,251.69,177.17
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,197.75,132.36
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,143.3,88.91
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,96.76,53.97
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,52.82,25.92
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,21.26,9.77
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
