Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.37,3.95
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,47.18,24.3
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,85.0,47.26
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,135.58,83.75
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,186.14,125.53
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,243.18,173.86
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,298.57,220.96
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,359.55,271.69
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,416.13,317.98
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,474.47,364.12
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,489.25,374.22
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,478.69,363.63
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,576.41,438.37
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,686.16,518.79
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,732.84,548.74
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,778.1,577.61
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,818.38,602.5
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,856.47,625.62
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,889.81,645.57
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,920.46,663.64
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,946.42,679.68
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,969.27,693.73
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,986.89,703.3
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,1001.16,710.79
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,1010.04,716.39
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,1015.41,719.91
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,1015.27,718.57
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,1011.62,715.14
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,1002.47,709.82
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,989.87,702.41
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,971.5,691.38
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,949.92,678.34
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,923.75,662.12
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,894.64,643.97
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,856.6,619.86
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,817.01,594.6
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,775.78,568.03
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,732.77,539.99
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,686.49,509.64
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,637.75,475.92
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,584.79,438.58
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,531.89,400.16
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,474.63,356.6
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,419.3,313.33
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,361.11,267.28
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,305.73,222.26
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,247.63,174.76
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,195.01,131.41
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,141.48,89.1
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,95.5,54.83
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,52.51,27.3
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,22.63,10.32
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,20.9,6.83
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,49.91,30.43
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,83.82,51.83
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,133.29,86.99
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,181.95,126.18
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,239.02,173.19
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,294.69,218.85
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,357.83,269.86
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,414.25,315.53
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,472.95,361.62
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,530.01,405.24
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,588.25,448.5
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,640.93,486.3
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,693.19,522.48
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,741.44,552.51
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,786.55,579.75
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,827.65,606.24
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,866.66,631.13
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,900.91,651.37
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,932.62,669.79
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,958.85,684.51
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,982.0,697.23
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,999.97,706.89
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,1014.65,714.53
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,1023.44,719.75
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,1028.76,722.92
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,1029.1,721.59
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,1025.94,718.2
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,1016.29,712.37
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,1003.21,704.51
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,985.25,693.66
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,964.0,680.79
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,936.78,664.14
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,906.63,645.6
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,872.35,624.31
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,835.53,601.26
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,793.57,575.64
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,749.75,548.45
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,700.79,516.41
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,651.7,483.17
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,598.04,445.57
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,544.25,406.74
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,486.72,363.3
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,430.33,319.46
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,370.88,272.52
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,313.25,225.78
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,253.79,177.1
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,199.42,132.18
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,143.62,88.11
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,96.07,52.85
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,51.55,25.17
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,21.03,8.79
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.67,3.74
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,47.24,25.79
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,83.84,48.12
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,134.9,84.56
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,184.89,125.26
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,241.71,172.61
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,297.83,219.63
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,359.79,270.6
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,417.67,317.41
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,476.72,363.59
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,532.46,405.18
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,589.19,445.99
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,640.52,482.27
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,691.73,516.31
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,738.83,545.93
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,784.58,574.09
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,825.07,598.27
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,863.36,620.64
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,897.31,640.2
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,928.59,657.88
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,954.22,673.25
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,976.7,686.65
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,993.95,695.76
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,1007.79,702.81
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,1016.65,708.33
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,1022.0,711.83
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,1021.31,710.23
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,1017.1,706.6
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,1007.87,701.47
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,995.17,694.28
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,976.62,683.82
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,954.79,671.32
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,928.4,655.62
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,899.06,637.98
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,864.66,616.99
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,827.75,594.22
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,786.54,569.38
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,743.41,542.91
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,695.44,511.8
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,646.29,479.02
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,592.92,441.63
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,539.63,403.15
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,482.75,360.16
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,426.88,316.67
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,368.04,270.18
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,311.71,224.34
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,251.21,174.77
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,196.44,129.37
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,141.14,85.46
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,93.83,50.33
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,49.29,22.89
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,19.73,7.37
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.25,1.77
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,44.96,22.34
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,83.48,45.79
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,134.6,82.8
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,185.35,124.29
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,242.73,172.24
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,298.74,218.97
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,360.17,268.82
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,417.25,314.68
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,476.19,360.39
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,532.29,401.71
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,589.0,441.86
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,640.35,477.57
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,691.6,510.92
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,738.79,540.25
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,784.5,568.09
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,825.07,593.33
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,863.41,616.92
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,897.48,636.65
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,928.84,654.54
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,954.96,670.43
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,977.94,684.41
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,995.22,693.48
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,1009.07,700.52
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,1017.92,706.03
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,1023.26,709.53
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,1023.05,708.68
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,1019.3,705.79
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,1010.03,700.7
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,997.29,693.57
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,979.13,683.49
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,957.65,671.35
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,931.14,655.7
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,901.66,638.12
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,866.55,616.81
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,829.11,593.84
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,787.04,567.59
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,743.1,539.8
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,695.59,509.39
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,646.86,477.1
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,594.2,440.49
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,540.42,401.97
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,483.38,359.8
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,427.32,316.92
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,367.83,270.06
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,310.11,223.23
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,250.74,174.47
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,196.23,129.24
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,140.51,85.02
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,92.87,49.71
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,48.27,22.25
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,18.9,6.25
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,13.14,0.58
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,43.83,20.91
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,82.97,44.56
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,134.39,81.89
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,185.62,123.95
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,243.4,172.51
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,300.51,220.47
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,360.99,270.0
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,418.42,316.45
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,477.66,362.71
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,533.43,404.1
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,589.09,443.86
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,640.99,480.48
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,692.17,514.24
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,738.63,543.44
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,783.41,571.05
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,824.46,596.98
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,863.31,621.25
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,896.82,640.85
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,927.44,658.48
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,953.48,674.5
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,976.38,688.57
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,993.62,698.03
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,1007.41,705.4
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,1015.71,710.58
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,1020.5,713.71
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,1019.27,712.06
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,1014.55,708.36
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,1005.34,703.14
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,992.69,695.87
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,973.85,684.77
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,951.88,671.75
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,924.83,655.22
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,894.88,636.84
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,860.55,615.76
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,823.83,592.96
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,781.81,567.44
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,737.97,540.34
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,690.46,509.23
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,642.77,476.73
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,589.56,439.27
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,536.24,400.65
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,479.53,357.81
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,423.63,314.31
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,364.41,267.61
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,307.09,221.09
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,248.4,172.83
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,194.09,127.67
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,138.6,83.72
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,91.33,48.83
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,47.0,21.54
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.08,5.06
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.23,0.0
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,43.23,20.72
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,82.61,44.88
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,133.62,82.07
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,184.67,123.71
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,242.6,172.08
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,299.34,219.93
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,361.07,270.71
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,418.83,317.17
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,478.57,363.52
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,534.53,405.52
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,591.09,446.48
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,643.65,483.18
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,694.31,516.52
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,741.37,545.64
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,786.95,573.2
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,827.9,598.75
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,866.63,622.64
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,900.2,641.73
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,931.01,658.9
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,956.51,674.45
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,978.86,688.09
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,994.14,695.98
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,1005.87,701.78
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,1014.54,707.25
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,1019.75,710.73
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,1017.99,709.02
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,1012.76,705.32
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,1003.11,700.02
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,990.07,692.72
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,970.82,681.97
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,948.45,669.27
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,921.61,653.36
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,891.95,635.59
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,853.45,611.96
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,816.18,588.98
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,774.17,563.74
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,730.52,536.98
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,681.6,505.07
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,631.88,470.43
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,489.15,365.83
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,368.12,274.91
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,404.93,304.24
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,412.5,308.52
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,353.45,261.75
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,297.57,216.42
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,240.07,168.89
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,187.39,125.09
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,133.35,82.56
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,88.11,49.35
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,45.85,22.69
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.77,4.58
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.75,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,41.84,21.67
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,78.61,45.0
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,126.79,80.03
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,176.09,119.75
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,231.91,165.86
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,286.69,211.62
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,346.7,260.79
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,402.74,305.89
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,461.14,351.34
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,516.62,392.56
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,572.92,432.92
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,625.08,469.63
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,676.91,504.77
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,724.34,534.78
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,768.42,562.03
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,809.19,586.67
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,847.96,609.67
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,880.89,628.61
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,911.2,645.72
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,937.8,661.72
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,961.42,675.85
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,978.99,685.18
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,993.31,692.57
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,1001.31,697.19
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,1005.93,699.87
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,1005.63,698.57
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,1001.93,695.31
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,992.86,689.94
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,980.45,682.63
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,961.85,671.9
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,940.14,659.28
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,913.5,642.92
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,884.06,624.81
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,848.7,603.13
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,811.23,579.97
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,771.7,556.19
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,727.8,529.19
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,679.13,497.72
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,629.66,463.73
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,576.36,425.85
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,523.25,387.16
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,465.59,344.28
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,409.74,301.5
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,351.08,255.97
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,295.57,211.62
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,237.08,164.54
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,184.16,121.63
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,130.6,80.21
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,85.36,47.51
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,43.88,21.72
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,17.99,3.05
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.62,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,42.38,22.61
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,78.15,44.92
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,127.88,80.43
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,176.71,119.64
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,232.9,165.91
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,288.51,211.68
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,350.01,261.25
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,406.23,306.22
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,464.74,351.43
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,521.03,393.65
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,578.12,435.07
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,630.19,471.2
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,681.84,505.33
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,727.61,533.44
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,773.61,561.11
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,814.01,584.8
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,852.32,606.78
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,886.5,625.78
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,918.09,642.93
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,943.63,658.34
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,966.09,671.93
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,983.85,681.27
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,998.33,688.67
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,1006.96,694.04
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,1012.12,697.44
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,1011.29,696.3
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,1006.99,693.17
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,997.72,688.16
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,985.04,681.15
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,966.56,671.0
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,944.85,658.85
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,918.19,642.91
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,888.65,625.15
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,850.99,602.4
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,811.54,578.3
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,770.2,552.49
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,729.05,526.56
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,680.31,495.19
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,630.69,461.46
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,577.18,424.65
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,523.79,386.77
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,466.02,343.78
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,410.06,300.88
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,350.99,255.03
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,295.01,210.29
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,236.69,163.35
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,183.99,120.62
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,130.02,78.93
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,84.93,46.48
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,42.59,20.43
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,17.22,1.33
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,17.26,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,41.75,23.41
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,75.77,45.52
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,123.02,79.41
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,171.09,117.5
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,226.8,162.74
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,282.13,208.02
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,342.96,257.11
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,398.86,301.65
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,457.42,346.82
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,512.89,387.62
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,570.04,428.15
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,621.82,464.27
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,673.36,499.13
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,720.5,529.2
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,766.61,557.63
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,807.3,582.0
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,846.08,604.83
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,876.33,621.88
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,907.42,639.39
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,933.52,655.32
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,956.71,669.47
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,974.86,679.13
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,989.91,686.94
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,998.26,691.74
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,1003.26,694.64
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,1001.89,692.69
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,997.17,688.84
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,987.65,683.23
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,974.84,675.72
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,955.5,664.24
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,933.19,650.99
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,905.99,634.7
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,879.81,619.05
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,843.83,597.07
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,805.86,573.69
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,763.59,548.44
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,719.81,521.82
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,670.72,489.84
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,621.07,455.74
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,567.72,418.79
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,514.57,380.91
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,457.3,338.28
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,401.84,295.83
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,343.21,250.44
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,288.1,206.59
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,230.64,160.55
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,177.92,118.07
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,125.3,77.61
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,81.91,46.52
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,42.02,21.35
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,18.47,0.02
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.87,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,40.43,21.01
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,76.31,43.5
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,125.04,78.31
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,174.7,118.12
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,231.13,164.56
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,286.66,210.31
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,348.09,259.85
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,405.01,305.43
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,464.27,351.31
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,521.46,394.26
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,579.72,436.6
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,631.72,473.07
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,683.24,507.58
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,729.78,536.62
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,776.7,565.38
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,817.36,589.45
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,855.91,611.8
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,890.23,631.44
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,921.97,649.25
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,948.14,665.18
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,971.22,679.24
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,990.0,689.62
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,1005.53,698.05
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,1013.72,703.5
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,1018.39,706.93
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,1017.99,705.88
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,1014.04,702.76
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,1004.55,697.46
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,991.58,690.12
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,973.73,678.68
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,952.58,665.24
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,924.91,650.18
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,894.29,633.14
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,859.6,612.0
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,822.4,589.07
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,780.01,562.31
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,735.74,534.05
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,687.73,503.07
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,638.59,470.14
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,585.23,432.87
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,530.79,393.72
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,472.49,349.85
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,415.47,305.65
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,355.82,258.8
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,298.22,212.22
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,238.42,163.48
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,184.08,118.9
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,129.02,76.08
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,82.93,43.07
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,39.57,17.33
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,14.97,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
