Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.9,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,39.64,20.77
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,75.7,43.93
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,124.03,78.64
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,172.26,117.1
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,229.07,163.58
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,284.51,209.44
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,346.09,259.55
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,402.42,304.78
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,461.19,350.48
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,516.98,392.79
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,574.47,435.1
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,626.64,472.01
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,678.48,507.49
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,725.87,536.36
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,769.95,562.33
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,810.94,586.88
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,849.86,609.7
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,883.56,629.11
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,914.75,646.75
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,940.49,662.19
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,963.21,675.75
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,980.79,684.71
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,995.1,691.7
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,1003.57,696.97
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,1008.59,700.26
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,1008.16,699.21
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,1004.28,696.15
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,994.46,690.65
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,981.27,683.17
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,962.81,671.06
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,941.16,657.05
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,913.63,640.46
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,883.28,622.07
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,848.9,601.27
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,812.1,578.74
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,769.41,553.09
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,726.89,527.19
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,678.22,495.79
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,628.66,462.0
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,574.71,424.54
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,520.87,385.99
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,444.27,328.59
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,376.58,277.11
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,337.32,245.88
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,290.2,206.73
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,231.25,159.03
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,178.13,115.84
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,124.14,74.13
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,79.55,42.41
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,38.36,18.89
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,22.69,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,14.1,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,37.97,19.22
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,72.95,40.77
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,122.63,75.77
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,161.39,110.92
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,193.95,140.75
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,249.01,184.55
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,311.1,233.61
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,368.07,278.27
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,429.9,325.58
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,498.0,376.31
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,573.39,431.03
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,589.04,438.38
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,586.01,431.73
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,673.67,495.15
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,768.03,557.75
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,769.02,554.25
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,749.63,534.37
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,830.9,591.22
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,911.02,639.5
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,936.74,654.71
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,959.43,668.48
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,974.7,676.31
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,986.48,682.08
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,995.28,687.94
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,1000.7,691.85
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,954.98,662.3
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,896.06,617.65
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,861.66,596.69
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,825.83,574.41
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,886.37,621.4
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,927.97,649.84
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,900.67,634.46
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,874.43,620.11
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,791.55,566.54
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,712.16,509.99
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,721.81,521.54
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,715.22,520.3
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,615.66,449.45
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,524.13,382.57
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,526.32,387.72
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,510.29,378.18
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,453.86,335.67
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,398.67,293.07
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,339.74,247.13
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,284.27,202.7
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,226.31,156.03
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,174.01,113.74
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,120.8,72.91
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,76.38,41.43
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,36.68,17.1
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,14.12,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,38.56,20.81
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,72.38,43.07
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,119.34,76.74
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,166.83,114.33
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,222.23,159.39
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,277.61,204.56
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,338.14,253.09
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,393.74,297.46
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,452.08,342.59
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,507.83,383.82
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,565.25,424.85
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,616.32,460.33
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,667.31,494.54
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,714.34,523.1
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,760.29,549.58
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,801.09,572.8
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,840.0,594.19
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,872.87,611.54
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,903.16,626.92
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,929.18,641.61
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,947.27,651.43
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,962.89,658.43
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,969.57,660.07
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,977.9,665.33
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,983.08,668.78
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,981.59,666.94
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,976.94,663.37
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,889.75,607.78
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,795.79,543.63
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,861.64,592.67
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,911.28,626.95
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,884.33,610.11
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,857.36,593.92
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,817.47,569.94
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,776.75,545.17
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,670.6,473.83
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,574.07,407.4
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,509.34,363.87
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,445.31,319.86
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,478.65,346.93
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,489.41,356.36
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,431.98,314.37
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,378.53,274.56
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,321.36,231.64
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,268.33,190.88
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,212.98,148.12
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,163.75,109.99
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,113.58,72.72
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,72.6,43.77
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,36.88,19.57
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.28,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,15.48,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,32.1,17.94
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,66.0,43.43
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,108.75,75.68
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,152.69,109.99
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,203.12,149.98
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,204.11,154.1
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,193.15,147.03
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,259.0,197.46
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,331.97,252.41
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,393.62,297.35
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,458.26,343.39
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,538.55,401.27
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,625.78,462.37
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,627.63,459.21
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,614.55,446.33
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,570.67,413.66
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,522.77,377.77
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,454.58,329.38
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,388.14,281.33
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,433.95,313.9
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,480.26,345.68
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,576.53,412.39
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,667.96,473.83
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,632.18,448.23
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,588.81,418.61
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,525.44,375.91
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,461.91,332.32
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,528.09,379.46
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,599.23,428.09
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,620.36,443.0
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,639.68,457.05
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,646.48,463.97
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,655.75,472.56
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,612.65,443.92
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,574.81,418.87
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,591.86,433.59
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,597.61,439.9
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,531.2,393.38
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,468.76,349.34
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,409.95,308.11
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,357.32,270.37
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,276.19,209.79
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,201.54,153.27
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,172.71,131.67
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,144.73,110.19
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,117.85,89.03
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,91.94,68.35
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,67.35,48.52
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,43.99,29.5
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,25.9,13.74
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.86,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,10.61,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,21.24,10.42
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,40.79,27.23
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,60.45,43.79
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,82.55,62.01
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,105.25,80.48
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,85.41,64.22
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,64.76,47.23
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,67.19,49.01
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,69.62,50.77
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,104.07,77.98
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,138.64,104.83
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,106.55,79.21
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,74.53,53.72
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,263.62,202.13
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,463.01,351.73
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,502.73,380.05
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,543.17,408.96
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,363.59,275.14
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,182.66,136.31
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,190.22,142.13
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,197.78,147.77
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,270.41,202.55
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,343.54,256.66
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,397.65,296.13
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,446.1,330.97
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,321.35,239.52
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,194.31,144.46
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,196.17,146.07
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,197.98,147.47
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,271.05,202.55
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,344.17,256.57
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,359.92,268.69
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,369.97,276.86
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,392.47,294.13
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,413.71,310.35
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,285.93,215.83
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,159.57,119.63
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,140.27,105.14
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,121.15,90.5
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,102.63,76.41
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,84.17,62.16
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,103.07,77.53
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,121.93,92.87
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,105.38,80.1
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,88.87,67.17
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,72.89,54.29
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,56.96,41.22
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,42.02,28.82
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,16.21
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,6.24
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,13.5,4.59
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,25.09,14.76
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,36.69,24.66
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,50.24,36.07
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,63.78,47.27
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,42.01,29.17
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,20.27,11.1
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,75.91,56.54
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,131.73,101.1
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,146.96,112.75
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,162.32,124.46
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,177.97,136.33
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,193.84,148.28
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,148.35,112.19
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,102.74,76.03
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,115.44,85.86
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,128.16,95.59
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,175.25,131.72
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,222.79,167.47
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,229.48,172.17
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,236.16,176.98
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,278.36,208.34
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,320.74,239.32
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,232.26,173.39
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,144.19,106.71
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,156.97,116.72
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,169.71,126.49
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,209.95,157.06
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,250.19,187.24
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,191.44,142.93
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,133.15,98.48
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,184.68,138.36
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,236.11,177.46
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,227.44,171.0
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,218.82,164.77
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,237.4,179.63
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,255.67,194.23
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,296.5,226.3
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,331.36,253.47
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,247.07,189.43
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,165.2,126.24
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,159.55,122.46
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,153.65,118.24
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,132.07,101.67
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,111.0,85.29
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,90.6,68.9
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,70.28,52.26
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,51.49,36.58
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,32.83,20.84
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.82,8.18
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.86,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,15.43,6.01
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,29.45,18.31
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,43.47,30.22
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,59.83,43.96
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,76.26,57.54
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,56.04,40.72
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,35.73,23.84
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,73.49,54.56
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,111.34,84.8
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,174.2,134.21
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,238.72,183.72
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,261.21,200.24
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,281.43,214.97
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,342.43,260.25
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,405.42,305.83
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,426.53,320.3
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,447.87,334.97
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,431.77,321.22
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,414.14,306.59
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,425.25,314.24
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,436.36,321.73
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,490.82,359.19
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,545.58,395.68
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,425.02,310.67
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,299.2,220.19
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,277.37,204.86
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,255.51,188.96
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,361.4,266.59
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,462.95,338.45
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,315.3,232.94
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,167.23,123.49
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,305.07,227.66
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,439.72,325.06
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,450.56,333.45
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,459.78,341.37
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,351.18,263.27
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,243.37,183.39
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,245.83,186.2
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,247.82,188.35
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,200.18,152.5
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,153.79,117.08
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,174.15,133.78
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,193.43,149.23
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,166.56,128.45
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,140.19,107.79
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,113.15,86.14
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,87.11,65.05
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,63.51,45.85
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,41.13,27.43
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,23.94,11.54
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,17.37,7.26
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,33.31,21.22
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,49.15,34.56
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,67.94,50.2
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,86.81,65.64
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,129.92,99.75
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,175.76,135.66
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,201.18,155.46
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,226.66,175.01
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,316.22,244.21
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,413.5,317.75
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,471.45,360.62
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,529.46,403.06
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,463.78,351.06
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,386.01,289.62
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,510.5,382.82
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,642.86,477.95
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,614.8,454.25
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,587.35,431.69
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,623.63,457.23
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,660.12,482.37
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,719.06,522.74
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,772.44,558.63
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,781.22,564.06
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,788.63,568.92
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,806.07,581.92
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,821.75,593.69
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,556.68,409.49
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,278.89,205.36
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,308.72,228.2
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,338.4,250.02
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,442.13,326.85
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,542.76,399.26
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,536.11,395.28
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,527.77,390.61
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,404.43,301.98
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,287.85,215.8
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,204.64,153.69
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,123.11,91.24
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,120.16,89.53
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,117.21,87.72
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,118.63,89.17
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,120.03,90.62
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,103.47,77.94
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,86.95,65.08
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,70.97,52.37
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,55.03,39.43
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,40.09,27.04
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,25.1,14.46
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,14.47,4.41
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.76,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,26.76,14.08
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,49.68,33.36
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,76.38,54.57
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,106.61,79.31
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,139.67,106.29
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,161.33,124.24
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,182.13,140.82
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,302.7,234.81
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,454.29,352.12
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,305.69,238.93
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,113.35,84.73
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,227.73,174.31
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,344.92,262.49
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,421.8,318.63
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,498.82,373.68
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,551.75,410.94
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,606.58,449.06
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,605.69,445.35
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,602.26,440.26
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,639.33,465.59
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,676.59,490.49
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,720.42,519.88
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,758.06,544.86
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,701.17,504.37
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,648.84,467.17
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,705.08,507.49
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,766.36,549.56
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,663.25,477.91
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,561.14,406.48
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,655.99,475.76
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,745.26,538.09
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,753.85,545.94
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,762.49,554.37
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,662.49,485.16
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,569.23,419.49
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,654.88,488.32
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,707.88,530.19
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,657.75,496.4
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,607.13,460.75
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,418.05,320.2
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,255.42,194.82
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,326.51,251.54
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,369.0,281.8
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,313.07,236.35
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,259.1,191.6
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,202.4,144.21
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,152.41,102.39
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,101.95,62.94
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,60.88,33.44
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,25.59,9.78
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,32.87,16.31
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,66.13,39.39
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,112.95,73.14
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,160.05,110.6
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,215.61,156.16
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,173.24,130.37
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,101.56,76.55
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,184.14,141.81
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,274.9,212.27
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,405.91,314.9
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,563.73,435.57
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,615.34,473.49
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,666.86,510.95
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,649.66,492.11
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,609.33,456.32
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,592.3,441.53
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,563.79,418.3
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,569.16,420.2
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,572.9,420.78
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,639.69,468.5
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,714.23,520.29
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,659.35,480.05
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,607.92,442.37
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,611.74,444.97
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,614.91,446.89
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,740.5,537.96
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,862.74,623.27
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,769.16,556.63
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,675.59,490.14
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,714.94,519.83
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,744.59,542.01
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,811.02,594.33
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,857.61,628.39
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,822.49,605.2
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,785.09,580.98
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,741.65,551.69
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,696.86,521.34
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,648.14,487.31
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,598.13,451.43
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,490.82,371.92
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,399.93,303.43
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,397.09,301.72
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,376.64,284.22
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,316.91,236.46
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,261.31,190.97
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,204.08,143.74
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,152.5,101.38
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,100.93,61.98
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,60.19,33.47
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,25.89,9.31
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
