Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.97,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.85,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,8.67,1.33
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,13.5,5.42
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,18.81,9.9
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,24.12,14.31
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,36.21,24.18
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,48.3,33.9
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,69.13,50.6
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,89.99,67.11
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,95.34,71.1
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,100.7,75.09
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,108.02,80.61
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,115.35,86.12
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,151.34,113.82
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,187.7,141.34
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,181.11,135.94
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,174.49,130.66
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,184.95,138.21
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,195.46,145.73
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,197.66,147.22
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,199.84,148.74
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,218.25,162.53
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,236.69,176.24
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,226.44,168.4
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,216.12,160.61
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,196.87,146.12
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,177.6,131.6
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,211.97,157.63
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,246.33,183.32
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,154.17,113.89
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,63.0,43.73
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,131.91,97.53
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,201.02,150.57
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,120.36,88.83
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,40.65,26.63
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,29.99,18.27
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,19.34,9.83
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,83.24,60.67
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,147.54,111.0
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,258.63,198.56
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,353.6,270.32
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,309.43,236.12
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,266.51,203.19
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,225.58,171.3
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,186.26,140.09
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,171.45,124.72
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,145.73,98.95
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,96.15,61.41
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,57.23,33.87
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,22.35,6.71
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.86,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,15.44,5.36
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,31.39,19.8
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,47.25,33.39
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,66.05,49.25
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,84.94,64.91
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,98.11,75.45
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,111.28,85.74
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,135.34,104.78
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,159.74,123.86
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,169.37,130.75
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,178.99,137.59
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,260.23,200.71
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,342.68,263.04
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,381.15,290.49
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,420.47,318.26
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,419.73,315.89
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,417.69,312.68
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,458.26,340.12
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,499.46,366.76
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,554.91,403.49
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,605.18,435.14
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,637.64,452.77
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,669.96,469.64
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,706.93,497.96
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,749.91,530.04
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,624.06,447.83
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,497.65,361.6
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,546.45,398.24
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,600.63,436.97
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,550.08,402.49
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,506.55,372.84
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,509.74,376.61
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,511.78,379.32
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,441.91,329.55
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,374.12,280.52
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,297.5,224.7
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,219.83,166.61
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,233.9,178.22
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,247.25,189.04
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,185.36,141.57
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,125.04,94.62
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,216.83,168.2
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,291.88,225.32
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,247.41,189.58
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,203.94,154.14
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,160.73,118.37
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,120.47,84.94
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,81.29,53.86
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,47.55,28.16
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,19.14,4.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.64,1.08
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,21.23,11.47
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,32.83,21.31
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,46.37,32.62
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,59.92,43.73
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,121.43,92.78
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,187.21,144.49
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,103.91,78.5
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,16.41,7.72
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,125.03,94.82
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,236.12,180.61
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,284.17,216.73
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,331.14,251.71
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,449.39,340.77
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,577.26,433.73
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,627.77,469.16
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,679.71,505.57
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,707.9,524.61
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,741.98,547.55
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,700.14,514.43
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,651.66,476.81
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,768.47,561.46
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,886.85,643.99
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,949.4,691.67
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,999.18,723.62
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,998.61,721.43
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,994.54,717.51
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,984.03,711.0
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,970.12,702.43
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,795.7,583.7
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,612.87,447.93
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,758.89,561.48
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,869.37,640.27
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,832.8,615.83
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,794.04,590.77
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,753.26,564.12
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,708.07,534.12
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,656.52,498.83
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,604.79,461.27
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,549.35,420.54
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,494.4,379.06
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,434.12,331.81
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,376.49,285.43
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,316.2,236.52
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,260.08,189.84
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,200.16,140.14
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,147.08,96.62
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,94.97,57.08
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,54.41,29.11
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,18.09,1.66
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,14.74,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,30.33,12.99
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,64.25,37.29
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,111.36,71.44
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,160.08,110.28
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,217.66,157.72
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,274.04,205.06
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,335.78,256.33
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,393.37,304.23
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,453.92,353.37
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,511.83,398.79
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,571.96,444.72
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,624.85,484.66
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,677.53,523.55
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,727.39,557.0
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,774.09,587.59
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,816.04,615.66
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,855.94,642.12
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,891.41,664.29
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,924.44,684.67
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,950.73,701.18
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,973.89,715.6
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,991.35,725.12
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,1005.38,732.43
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,1012.9,737.07
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,1016.85,739.52
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,1016.22,737.57
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,1011.99,733.44
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,1001.2,726.28
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,986.91,716.98
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,967.3,704.65
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,944.44,690.24
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,915.59,671.54
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,883.86,650.93
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,844.65,625.2
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,806.62,600.2
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,762.08,571.45
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,715.95,541.27
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,663.99,505.16
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,611.7,466.84
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,555.66,425.42
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,500.14,383.34
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,439.47,335.59
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,381.28,288.6
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,320.03,238.76
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,263.0,191.23
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,202.41,141.16
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,149.36,97.69
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,95.45,56.86
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,54.48,28.82
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,17.76,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,29.7,10.5
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,67.24,34.96
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,119.72,72.17
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,171.8,114.86
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,232.12,166.1
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,290.94,216.68
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,355.97,271.52
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,415.33,320.82
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,476.81,370.14
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,535.46,415.86
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,594.04,460.11
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,647.8,499.34
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,700.84,535.32
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,749.2,566.83
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,795.94,596.74
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,837.51,623.89
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,876.67,649.21
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,910.98,669.78
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,942.35,688.23
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,967.66,703.74
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,989.63,717.08
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,1004.05,725.84
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,1014.65,732.26
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,1022.29,736.61
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,1026.27,738.73
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,1023.57,735.49
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,1017.21,730.09
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,1005.72,722.71
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,990.69,713.18
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,969.92,700.31
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,945.94,685.43
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,805.81,591.99
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,663.67,487.4
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,746.71,554.35
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,801.4,595.49
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,759.69,567.47
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,713.46,536.65
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,661.93,501.27
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,609.94,463.53
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,553.38,422.1
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,497.36,379.91
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,336.65,256.96
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,205.63,156.16
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,247.95,186.57
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,259.9,188.16
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,199.58,138.23
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,147.14,95.45
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,93.09,54.6
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,51.7,26.33
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,16.14,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,12.78,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,28.9,9.75
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,66.83,35.58
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,117.31,71.81
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,168.73,113.49
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,228.63,163.71
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,286.27,212.71
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,348.89,264.78
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,407.6,313.15
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,468.94,362.1
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,526.51,406.07
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,585.24,449.41
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,638.87,488.35
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,691.99,525.24
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,738.43,554.4
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,785.65,583.53
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,826.87,608.05
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,865.82,630.68
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,899.79,649.73
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,931.05,666.81
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,956.67,681.49
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,979.05,694.12
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,996.05,704.02
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,1009.58,711.9
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,1017.11,716.19
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,1021.0,718.41
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,1019.2,715.85
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,1013.75,711.23
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,1002.21,704.44
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,987.14,695.62
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,966.66,683.53
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,942.88,669.46
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,913.6,651.91
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,881.39,632.49
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,711.22,519.31
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,546.28,399.26
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,645.55,478.55
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,709.88,528.8
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,515.5,387.72
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,341.21,255.81
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,326.84,247.11
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,306.81,233.13
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,352.62,268.55
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,366.92,276.39
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,310.14,229.97
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,255.61,184.38
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,195.68,135.02
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,143.28,92.22
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,90.27,52.26
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,48.6,23.85
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,14.5,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,27.51,9.91
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,61.45,35.04
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,108.56,68.9
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,156.83,107.28
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,213.75,153.89
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,269.89,200.29
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,330.56,249.45
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,351.45,268.01
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,355.66,271.66
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,346.24,263.42
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,325.07,245.43
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,486.16,367.3
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,666.6,494.89
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,713.88,521.28
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,760.07,547.01
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,801.49,572.6
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,841.04,596.88
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,874.17,616.74
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,904.66,634.97
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,844.37,595.35
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,764.82,538.69
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,879.95,621.07
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,982.72,685.16
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,956.98,669.37
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,914.98,638.67
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,881.58,618.88
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,846.25,597.4
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,913.67,648.51
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,962.89,680.56
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,942.86,669.25
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,919.77,656.68
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,895.35,643.15
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,863.53,624.67
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,648.27,478.05
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,439.28,323.78
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,552.2,412.87
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,640.48,480.54
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,534.45,402.64
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,437.62,330.87
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,414.52,315.81
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,386.83,296.15
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,294.11,225.26
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,214.83,164.3
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,181.26,138.37
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,148.62,112.52
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,116.1,86.27
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,85.32,61.25
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,57.21,38.87
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,32.09,18.54
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,15.75,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,25.68,7.94
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,61.01,34.01
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,108.47,68.32
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,157.22,107.11
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,215.72,154.86
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,270.85,200.56
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,331.2,249.37
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,388.31,293.88
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,448.37,338.54
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,504.56,378.29
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,562.24,417.08
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,614.77,454.28
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,666.5,490.23
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,713.59,520.49
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,759.39,549.03
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,800.76,575.52
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,840.25,600.72
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,873.32,621.3
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,903.75,640.16
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,929.3,656.51
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,951.9,671.13
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,766.47,548.78
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,547.64,392.65
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,782.4,564.41
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,990.08,699.48
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,907.74,645.07
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,806.77,574.03
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,893.11,639.3
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,961.14,684.55
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,807.43,582.27
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,648.75,468.53
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,766.72,558.92
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,854.92,621.26
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,817.01,596.87
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,777.26,572.15
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,732.47,544.12
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,686.41,514.67
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,447.77,340.41
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,228.34,171.68
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,373.06,286.34
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,473.09,360.46
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,413.87,313.88
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,357.14,268.89
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,297.0,220.63
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,240.26,174.09
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,182.7,127.08
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,132.53,86.52
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,82.09,48.73
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,43.04,21.52
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,25.27,7.26
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,60.43,34.13
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,107.05,68.17
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,155.35,106.8
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,212.21,153.65
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,268.03,200.43
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,328.21,249.99
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,385.06,296.69
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,444.95,344.6
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,501.17,387.91
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,559.16,431.31
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,611.98,469.52
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,664.78,506.69
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,712.34,539.04
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,760.12,570.33
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,801.26,597.39
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,840.47,622.98
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,706.53,525.32
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,539.11,397.21
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,747.42,555.26
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,949.48,693.64
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,963.74,699.87
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,980.41,709.2
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,893.34,649.24
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,792.71,573.64
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,896.25,653.04
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,979.53,710.29
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,967.91,702.36
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,958.48,696.69
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,939.06,684.81
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,916.49,670.94
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,886.86,652.11
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,854.6,631.5
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,682.6,510.15
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,518.74,386.42
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,615.92,465.59
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,681.5,519.27
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,631.57,482.83
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,580.92,445.71
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,525.44,404.62
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,470.87,363.07
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,412.59,317.0
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,356.31,271.27
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,295.99,221.76
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,240.33,175.14
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,181.12,125.8
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,130.44,84.24
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,79.95,46.51
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,41.2,19.64
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,24.23,6.04
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,58.78,32.48
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,106.14,66.66
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,68.14,44.39
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.71,0.75
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,106.61,80.79
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,213.74,166.12
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,261.7,203.8
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,313.25,243.85
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,364.01,282.69
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,421.14,325.62
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,535.28,415.67
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,668.67,517.86
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,595.76,456.64
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,486.17,367.24
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,527.4,397.41
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,569.37,427.3
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,595.71,444.68
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,621.59,461.67
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,725.74,538.23
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,833.48,615.15
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,782.92,575.32
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,734.19,537.25
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,875.01,644.89
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,999.24,729.21
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,729.21,542.8
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,431.73,318.11
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,513.84,379.8
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,601.52,443.16
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,778.06,579.36
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,919.92,679.82
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,890.87,661.45
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,858.99,642.06
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,820.83,616.91
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,780.59,590.15
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,605.96,463.06
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,444.04,337.53
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,444.87,340.6
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,443.44,340.95
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,473.16,366.84
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,476.78,370.86
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,282.24,219.08
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,121.23,92.15
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,201.05,152.76
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,241.44,175.71
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,181.64,125.06
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,130.15,82.6
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,78.85,44.3
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,39.59,17.37
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,14.74,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
