Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,24.08,4.88
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,58.81,31.46
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,107.05,66.24
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,97.48,67.66
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,64.76,47.64
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,142.17,108.61
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,229.24,176.99
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,244.99,189.93
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,252.97,195.97
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,288.97,223.11
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,325.74,250.28
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,420.82,323.17
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,526.58,402.28
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,498.59,378.09
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,466.19,350.72
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,510.49,382.88
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,555.84,415.16
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,618.04,459.26
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,688.8,508.31
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,662.64,487.78
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,639.78,469.87
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,640.47,468.97
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,640.11,467.29
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,634.58,463.03
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,628.22,458.27
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,623.93,455.44
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,618.95,452.17
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,709.05,518.73
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,788.06,576.02
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,644.34,473.25
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,492.48,362.65
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,539.51,399.47
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,576.52,428.21
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,394.14,295.71
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,210.37,157.2
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,373.83,284.47
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,521.99,394.65
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,444.81,337.06
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,377.37,286.81
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,342.87,261.97
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,308.1,236.3
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,197.31,151.03
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,97.82,73.13
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,82.24,61.13
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,66.71,48.81
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,52.18,36.97
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,37.67,24.94
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,24.61,14.02
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,11.57,2.57
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.9,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,10.81,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,21.3,3.71
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,54.7,32.23
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,98.96,64.96
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,131.51,93.54
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,162.71,120.96
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,232.33,175.18
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,317.65,242.29
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,374.97,288.24
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,434.12,334.44
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,433.13,332.83
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,411.98,314.55
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,475.52,361.46
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,543.89,410.55
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,642.55,483.69
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,751.07,560.14
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,792.13,586.18
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,831.37,611.24
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,866.34,633.61
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,899.07,654.44
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,749.69,548.9
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,570.39,414.97
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,640.22,464.86
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,710.85,512.88
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,750.37,539.82
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,781.79,561.54
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,883.67,637.37
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,972.86,698.07
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,805.96,583.77
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,628.83,454.81
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,628.65,456.68
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,627.07,456.62
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,748.55,549.1
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,840.31,615.41
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,803.28,590.62
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,764.22,565.32
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,567.81,424.23
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,382.76,284.87
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,496.88,375.12
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,571.56,432.27
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,514.8,390.22
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,459.24,348.68
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,400.17,302.73
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,343.78,257.71
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,283.25,209.14
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,226.54,162.74
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,169.45,116.39
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,120.19,77.1
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,71.37,41.29
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,34.1,14.31
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,22.16,2.5
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,57.19,31.61
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,103.48,65.37
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,152.13,104.12
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,209.45,151.11
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,264.11,196.77
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,325.7,247.07
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,382.5,292.69
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,442.42,339.28
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,497.92,380.54
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,554.67,421.26
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,606.98,459.11
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,659.39,496.11
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,707.62,528.26
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,753.62,557.01
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,794.59,583.1
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,833.74,607.75
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,866.99,628.72
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,897.83,648.11
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,696.33,508.54
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,456.54,331.59
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,573.38,415.62
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,684.59,491.5
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,714.82,511.81
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,751.55,536.71
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,869.73,623.61
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,975.12,694.51
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,798.23,574.59
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,611.37,439.71
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,614.81,444.2
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,616.81,446.61
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,743.01,542.88
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,839.09,612.85
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,763.54,561.37
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,689.51,508.54
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,578.61,429.33
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,478.89,356.42
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,418.34,313.12
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,361.11,271.38
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,266.55,201.31
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,180.26,135.95
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,157.64,119.03
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,135.54,102.18
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,113.06,84.97
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,91.0,67.76
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,70.06,51.02
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,49.22,34.01
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,31.37,19.16
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,13.5,3.08
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,6.27,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,9.65,2.32
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,10.61,3.07
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,11.58,3.82
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,194.3,150.72
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,388.54,298.0
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,323.91,246.5
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,241.84,182.01
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,311.42,233.66
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,379.49,282.23
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,398.48,294.65
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,417.28,307.05
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,544.51,397.49
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,677.61,486.99
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,649.96,465.5
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,625.86,447.63
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,631.67,450.32
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,636.61,452.23
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,748.9,530.56
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,860.05,604.89
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,628.14,449.47
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,388.38,280.49
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,575.34,416.29
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,757.63,539.32
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,823.28,586.85
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,875.93,625.88
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,846.07,607.48
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,814.14,588.19
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,514.04,381.32
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,219.15,161.41
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,299.51,223.79
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,373.03,279.12
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,410.81,309.13
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,438.33,331.02
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,273.39,208.09
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,123.26,92.15
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,243.01,186.52
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,329.73,248.87
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,270.55,200.72
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,216.55,156.5
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,159.91,110.77
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,111.54,72.51
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,64.43,37.67
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,28.12,9.31
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,9.83,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,20.03,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,54.32,30.78
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,100.28,64.67
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,147.82,102.47
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,204.01,148.43
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,258.39,193.62
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,319.07,243.24
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,290.72,224.21
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,233.28,179.26
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,317.5,243.95
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,412.05,314.42
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,525.51,400.35
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,657.02,496.38
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,633.62,473.02
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,589.24,435.51
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,705.73,521.61
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,830.52,606.55
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,675.13,494.25
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,479.27,348.48
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,344.76,253.62
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,205.96,151.48
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,148.02,108.03
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,90.28,63.97
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,163.88,119.93
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,238.09,175.0
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,503.64,370.17
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,764.26,547.46
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,523.0,380.75
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,280.35,205.23
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,528.68,389.31
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,750.08,541.6
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,792.77,575.01
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,821.09,599.34
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,660.06,486.05
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,507.06,374.14
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,323.34,241.85
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,141.89,104.49
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,368.21,282.9
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,552.75,419.8
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,496.12,377.45
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,439.17,334.95
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,380.1,289.56
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,324.39,245.47
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,265.37,197.8
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,211.71,153.73
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,154.95,107.79
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,106.31,69.46
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,60.69,35.64
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,24.97,6.37
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,18.56,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,51.93,29.84
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,95.43,62.15
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,143.51,100.08
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,199.36,145.31
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,252.87,189.4
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,312.36,237.77
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,367.97,282.92
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,427.08,329.82
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,484.32,373.57
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,541.69,416.33
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,593.48,453.53
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,645.67,490.03
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,693.11,522.33
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,740.05,553.54
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,781.32,580.78
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,821.04,606.41
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,855.4,627.0
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,887.69,646.05
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,816.11,593.31
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,729.13,527.52
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,749.77,540.87
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,769.35,552.76
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,877.75,632.16
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,976.87,698.76
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,975.31,696.98
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,970.39,694.03
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,794.95,575.1
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,609.46,440.41
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,768.12,560.67
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,898.08,652.07
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,867.85,633.22
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,835.16,613.8
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,650.97,483.96
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,475.48,352.64
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,465.13,347.33
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,452.27,339.35
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,519.1,393.24
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,556.19,423.37
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,499.23,381.03
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,443.71,339.04
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,384.49,293.07
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,326.6,246.86
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,266.16,197.7
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,211.28,152.29
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,154.34,105.78
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,106.0,67.44
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,59.12,33.35
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,24.05,3.82
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,20.97,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,56.2,28.53
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,106.09,63.91
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,157.2,105.12
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,217.7,155.72
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,275.29,205.07
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,338.82,258.53
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,348.18,269.44
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,332.08,257.32
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,286.65,221.45
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,224.91,171.56
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,320.72,245.1
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,424.39,322.23
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,416.13,313.65
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,398.85,298.75
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,409.47,305.77
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,419.4,312.18
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,525.58,389.49
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,629.45,462.7
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,800.95,590.87
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,959.98,698.11
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,860.27,628.47
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,733.84,532.86
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,750.57,545.3
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,766.1,556.15
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,883.52,645.22
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,978.96,710.23
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,966.42,701.64
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,950.49,691.7
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,590.25,444.18
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,212.5,156.63
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,203.91,150.98
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,195.36,144.73
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,213.6,158.8
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,231.73,172.76
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,270.67,203.15
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,304.41,229.55
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,326.69,247.79
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,348.12,265.01
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,374.23,287.08
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,385.82,296.7
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,367.43,281.34
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,337.19,254.6
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,275.25,203.35
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,218.67,155.7
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,159.68,106.93
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,109.04,66.49
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,59.59,31.47
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,24.17,0.82
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.47,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.89,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,7.23,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,11.57,3.74
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,17.84,9.01
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,24.12,14.22
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,17.85,9.03
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,11.58,3.83
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,172.87,133.68
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,350.99,272.81
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,451.81,351.34
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,567.84,440.58
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,471.9,363.79
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,328.99,248.96
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,414.63,313.22
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,500.4,375.54
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,535.75,400.2
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,571.26,424.94
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,741.35,553.18
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,909.83,667.71
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,934.44,682.22
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,955.83,695.58
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,971.44,705.5
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,983.55,713.27
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,864.16,631.39
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,714.67,519.61
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,481.37,355.66
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,238.02,175.44
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,620.36,468.89
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,954.94,697.67
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,823.34,606.08
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,683.75,501.86
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,778.51,577.86
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,844.97,626.34
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,796.7,593.94
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,747.35,561.12
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,700.83,529.61
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,653.4,495.93
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,601.2,458.24
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,549.19,419.86
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,491.64,376.98
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,435.76,334.2
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,375.23,286.2
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,316.98,239.02
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,256.74,190.07
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,202.67,145.56
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,144.93,99.49
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,97.06,62.67
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,52.82,30.38
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,20.24,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,18.56,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,51.61,28.23
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,97.17,61.38
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,145.33,99.35
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,203.54,147.07
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,258.91,193.55
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,322.24,245.83
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,379.38,292.48
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,439.94,340.52
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,423.2,326.84
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,377.23,289.0
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,417.82,319.2
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,458.88,349.04
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,525.26,397.22
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,590.51,443.68
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,708.86,533.33
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,835.72,622.69
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,869.67,642.77
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,901.14,661.59
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,800.22,588.54
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,670.77,489.94
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,833.43,612.35
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,979.9,711.41
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,870.86,635.19
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,739.75,536.77
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,869.06,634.03
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,979.12,707.24
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,966.93,698.54
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,951.34,688.63
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,929.22,674.8
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,904.07,659.04
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,874.04,639.81
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,845.23,621.4
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,718.09,533.08
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,595.46,441.77
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,641.96,480.86
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,664.99,501.56
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,612.87,463.74
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,559.9,424.91
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,502.21,382.17
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,445.87,339.23
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,383.7,290.16
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,325.3,242.93
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,263.83,193.11
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,207.2,146.52
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,148.26,99.33
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,99.46,61.65
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,52.75,28.4
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,19.38,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,16.63,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,49.38,28.13
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,94.97,61.87
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,143.09,99.49
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,200.69,146.14
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,257.85,193.19
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,325.72,248.56
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,383.9,296.47
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,445.61,345.97
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,505.58,392.39
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,568.77,439.91
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,622.3,478.8
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,674.83,515.94
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,725.67,549.77
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,776.0,582.23
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,817.48,609.3
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,856.85,634.76
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,887.91,653.4
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,920.41,672.94
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,945.18,688.37
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,966.76,701.78
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,981.74,709.52
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,993.18,715.08
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,999.48,718.87
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,1002.2,720.51
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,998.4,716.95
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,991.04,711.28
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,978.19,703.34
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,961.92,693.33
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,939.1,679.13
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,913.24,663.0
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,882.0,643.07
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,852.06,624.01
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,811.81,598.14
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,769.66,570.82
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,722.29,540.53
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,673.72,508.64
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,619.48,469.61
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,566.0,430.24
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,506.89,386.32
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,449.16,342.17
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,386.84,293.32
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,328.14,245.97
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,265.25,194.53
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,208.4,147.28
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,146.96,97.93
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,97.53,59.77
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,50.26,26.22
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,17.31,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,14.63,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,47.45,27.52
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,90.75,60.43
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,137.09,96.49
