Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,194.91,142.99
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,250.75,188.57
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,315.85,241.49
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,372.77,288.21
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,435.55,338.38
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,495.05,384.42
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,558.1,431.9
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,611.31,470.63
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,664.64,508.41
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,713.39,541.87
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,763.38,574.34
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,805.0,601.7
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,844.68,627.54
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,880.4,649.24
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,909.16,666.1
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,934.37,681.67
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,956.47,695.2
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,976.65,706.38
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,993.69,715.54
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,999.98,719.29
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,1002.65,720.9
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,999.17,717.26
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,992.06,711.46
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,979.42,703.39
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,963.29,693.2
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,940.9,679.34
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,915.31,663.45
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,884.37,645.09
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,850.66,624.78
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,809.75,598.45
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,770.04,572.77
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,723.14,541.65
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,674.89,509.3
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,621.14,470.81
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,567.19,431.13
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,508.2,387.22
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,450.53,342.98
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,388.66,294.35
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,329.85,246.65
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,266.33,194.4
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,208.62,146.07
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,148.55,97.22
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,98.55,58.2
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,49.05,23.46
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,17.57,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,16.74,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,49.63,25.97
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,96.58,59.78
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,145.45,98.23
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,205.62,147.24
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,197.24,148.36
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,162.91,124.94
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,192.19,147.72
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,222.04,170.26
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,191.21,145.67
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,154.9,116.62
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,204.92,155.04
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,256.29,193.68
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,274.26,206.71
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,297.5,223.72
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,410.91,308.54
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,535.51,398.39
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,714.83,532.7
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,896.49,657.89
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,921.29,672.68
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,943.08,686.93
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,957.09,694.84
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,973.67,704.55
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,980.25,708.87
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,983.3,711.11
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,980.69,709.86
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,974.52,706.46
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,962.01,699.06
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,946.08,689.56
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,817.14,602.47
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,680.01,500.84
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,575.56,427.0
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,476.02,354.56
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,558.91,419.11
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,618.54,465.21
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,654.56,495.86
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,662.92,506.07
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,575.17,440.27
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,495.06,379.38
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,475.32,365.96
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,441.58,340.15
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,379.27,289.95
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,320.56,241.43
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,258.49,189.96
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,202.15,142.37
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,142.11,93.48
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,92.12,54.56
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,45.57,21.3
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,15.19,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,17.8,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,50.17,25.86
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,98.0,61.06
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,147.88,101.22
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,208.89,152.05
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,265.11,199.69
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,326.92,250.71
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,385.62,298.39
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,447.54,346.8
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,504.53,389.08
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,562.63,430.33
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,559.41,424.91
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,535.48,403.93
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,550.21,412.04
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,560.09,416.08
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,696.12,515.68
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,842.63,613.29
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,876.43,631.48
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,907.61,648.97
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,933.14,664.08
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,955.6,677.34
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,972.79,686.65
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,992.52,697.65
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,999.21,701.37
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,1002.24,703.11
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,998.99,701.81
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,992.05,698.41
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,824.62,590.15
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,641.83,460.06
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,797.06,576.42
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,916.47,656.32
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,884.98,635.8
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,850.67,614.89
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,809.04,589.46
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,768.82,564.69
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,721.39,534.31
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,672.57,502.6
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,619.2,465.6
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,565.43,427.09
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,506.41,383.77
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,448.55,339.88
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,386.84,291.19
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,327.86,243.15
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,264.28,191.4
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,206.38,143.19
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,146.06,94.0
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,95.46,54.48
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,46.0,19.68
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,14.38,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,17.48,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,51.11,25.02
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,101.69,61.7
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,152.81,102.38
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,213.85,152.59
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,270.89,200.41
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,333.29,251.41
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,392.6,299.36
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,454.86,348.05
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,512.17,391.65
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,569.81,434.2
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,623.34,471.83
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,676.62,508.09
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,582.27,434.49
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,449.05,331.57
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,644.19,478.05
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,849.96,617.26
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,879.54,632.61
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,910.44,650.51
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,934.69,665.42
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,955.77,678.46
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,942.17,669.77
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,910.19,645.48
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,958.2,680.4
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,991.34,700.64
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,987.22,696.98
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,979.57,691.61
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,880.67,628.37
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,766.2,547.54
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,846.82,609.34
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,899.01,645.02
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,872.06,629.26
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,837.85,609.36
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,797.0,583.7
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,754.27,556.57
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,707.01,526.02
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,658.6,493.64
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,604.13,455.19
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,550.49,416.31
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,491.55,372.94
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,434.08,329.3
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,372.21,280.47
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,313.97,233.19
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,251.36,182.24
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,194.91,135.56
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,134.34,87.29
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,85.95,50.48
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,40.7,17.37
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,11.45,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.88,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,24.14,12.54
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,41.59,28.01
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,63.83,46.56
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,86.35,65.06
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,110.78,84.41
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,136.21,104.19
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,162.46,124.65
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,191.99,147.36
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,255.05,195.56
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,326.82,249.17
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,359.31,271.71
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,391.8,293.89
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,359.04,267.79
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,327.43,242.66
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,361.72,267.04
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,396.55,291.1
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,427.65,311.73
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,459.05,332.26
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,486.86,351.03
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,514.76,369.76
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,502.45,359.85
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,489.52,349.88
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,587.92,418.68
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,678.11,479.56
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,740.76,522.73
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,793.2,559.2
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,681.03,483.54
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,563.6,403.02
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,612.89,440.52
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,665.28,478.35
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,629.29,454.31
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,586.9,426.42
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,648.56,474.37
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,685.92,504.51
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,673.32,499.63
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,647.08,485.2
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,593.78,447.82
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,539.72,408.93
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,261.5,201.59
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.76
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.89
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,14.3,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,46.25,22.52
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,93.22,56.86
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,142.3,95.56
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,202.55,144.7
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,258.86,191.68
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,321.58,243.0
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,379.63,289.86
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,440.86,337.71
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,496.3,380.03
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,552.74,421.84
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,605.32,460.46
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,656.79,497.49
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,543.96,410.34
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,385.95,287.43
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,496.49,369.83
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,613.95,453.65
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,648.66,476.13
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,683.17,498.73
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,636.52,464.24
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,593.28,432.04
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,615.05,446.77
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,636.37,460.78
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,662.37,479.27
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,687.61,497.18
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,835.01,606.61
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,960.51,691.99
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,947.44,682.89
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,931.09,672.83
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,827.29,603.12
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,718.2,523.52
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,777.99,572.11
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,816.93,601.53
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,776.51,575.16
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,734.32,547.83
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,687.36,517.53
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,640.47,485.51
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,588.06,447.6
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,535.4,408.59
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,477.58,365.22
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,421.29,321.71
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,361.24,273.62
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,303.82,226.3
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,241.85,175.16
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,186.17,128.66
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,128.84,82.5
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,80.94,45.8
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,36.04,11.94
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,9.18,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,10.58,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,41.45,21.55
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,81.3,52.8
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,127.48,89.24
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,181.91,133.15
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,236.83,177.49
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,295.76,223.96
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,350.94,267.08
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,409.87,311.75
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,464.21,351.76
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,520.81,392.17
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,572.05,428.2
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,626.26,465.37
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,605.18,446.84
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,567.07,416.34
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,678.27,497.46
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,797.27,580.56
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,828.74,599.73
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,858.02,617.92
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,742.36,534.83
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,603.75,434.36
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,768.96,554.78
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,926.59,663.3
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,931.99,665.58
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,934.43,667.48
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,928.13,662.6
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,918.95,656.05
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,809.88,580.08
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,699.61,501.9
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,773.13,557.59
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,833.61,602.49
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,802.27,581.71
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,769.18,560.31
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,737.97,541.15
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,703.24,519.2
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,590.03,439.01
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,487.11,364.28
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,504.18,379.86
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,503.21,380.83
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,446.19,338.42
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,391.44,296.87
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,333.65,251.62
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,279.09,207.82
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,220.2,160.84
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,167.75,118.53
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,113.09,75.16
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,68.56,41.03
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,28.0,7.65
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,13.31,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,45.45,21.36
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,92.37,56.04
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,141.51,94.66
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,201.88,143.46
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,258.56,189.42
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,321.42,238.44
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,379.5,284.09
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,440.78,330.71
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,496.9,372.2
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,554.16,413.23
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,607.03,449.98
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,658.76,484.97
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,596.75,435.84
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,500.06,362.51
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,493.61,356.6
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,484.02,347.68
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,462.4,331.23
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,445.75,318.19
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,463.15,329.84
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,480.43,341.1
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,737.28,522.77
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,971.04,668.38
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,976.13,669.0
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,977.67,670.75
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,882.91,612.31
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,769.06,534.29
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,865.82,605.41
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,935.77,650.3
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,913.67,637.24
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,888.43,623.26
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,856.61,605.68
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,822.14,586.17
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,783.82,563.81
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,740.16,537.52
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,692.86,507.92
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,644.43,476.14
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,590.62,438.97
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,537.38,401.05
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,478.43,358.21
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,420.98,315.02
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,359.22,267.21
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,301.01,220.61
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,238.47,170.18
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,182.41,124.21
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,123.99,77.82
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,75.64,41.32
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,27.39,4.02
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,13.96,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,46.48,20.55
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,95.86,56.92
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,146.33,96.98
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,206.91,146.78
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,264.02,194.49
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,326.62,245.19
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,384.98,291.25
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,446.32,337.21
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,502.71,376.25
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,559.22,412.63
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,611.99,449.34
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,664.51,484.97
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,625.66,452.88
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,560.23,402.73
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,536.66,386.16
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,513.78,369.09
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,704.07,505.4
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,896.66,628.93
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,920.72,641.46
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,936.27,650.92
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,950.52,658.47
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,961.39,664.05
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,966.79,667.02
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,968.73,668.09
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,898.71,626.34
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,814.75,569.46
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,748.27,526.39
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,689.45,487.01
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,579.95,412.8
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,474.03,339.12
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,557.44,401.44
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,632.71,455.85
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,690.26,500.47
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,726.95,529.72
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,608.53,446.52
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,502.41,370.04
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,522.08,387.78
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,522.21,389.66
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,463.65,346.83
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,406.98,304.35
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,345.14,256.21
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,287.2,209.85
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,224.56,160.0
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,170.4,116.25
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,113.89,72.11
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,68.28,38.11
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,25.65,1.07
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,11.68,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,42.93,20.04
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,87.47,54.05
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,135.09,91.42
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,192.92,138.58
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,248.57,184.9
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,312.54,237.09
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,369.95,283.29
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,430.86,330.73
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,487.23,373.34
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,545.17,415.7
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,597.52,452.26
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,649.97,487.62
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,696.99,518.33
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,742.89,546.35
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,780.83,569.17
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,818.75,591.64
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,850.97,608.79
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,880.69,624.03
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,904.88,636.07
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,926.12,646.01
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,944.27,652.47
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,965.54,660.5
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,917.83,629.52
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,852.98,583.08
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,915.82,624.75
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,960.85,647.29
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,911.88,619.14
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,851.22,580.66
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,813.12,559.3
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,773.84,536.52
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,737.46,515.37
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,700.04,493.11
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,688.1,489.14
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,670.62,480.9
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,661.82,479.47
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,638.25,467.54
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,584.7,431.12
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,531.14,393.71
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,472.5,351.77
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,414.84,308.95
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,353.37,261.2
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,295.35,214.59
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,232.08,163.62
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,175.55,117.41
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,117.2,71.79
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,70.38,37.03
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,24.49,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,12.04,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,43.56,18.45
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,93.4,55.31
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,143.84,95.04
