Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,204.99,145.16
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,263.4,193.98
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,328.59,247.3
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,387.46,295.01
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,449.32,343.31
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,506.78,386.79
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,565.69,429.76
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,619.28,467.01
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,672.49,502.28
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,720.06,531.43
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,766.25,558.95
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,803.56,581.58
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,841.85,604.65
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,875.32,623.58
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,906.04,640.63
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,930.12,655.84
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,950.94,669.13
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,966.23,677.71
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,978.03,684.23
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,983.0,687.55
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,984.3,688.78
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,980.42,686.03
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,972.88,681.14
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,958.87,673.27
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,941.37,663.32
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,917.59,649.84
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,890.63,634.28
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,858.03,614.65
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,822.74,593.15
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,782.44,568.12
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,740.03,541.43
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,694.63,513.19
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,645.08,481.12
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,590.31,442.14
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,535.5,402.06
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,476.23,357.98
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,418.33,313.49
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,355.73,264.14
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,296.39,215.86
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,233.06,164.22
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,176.43,117.39
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,116.63,70.33
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,68.97,34.89
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,23.25,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,12.55,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,44.91,18.06
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,95.95,55.94
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,147.99,97.25
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,210.65,148.87
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,270.12,198.71
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,336.13,252.59
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,396.18,300.95
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,459.16,349.6
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,517.43,392.12
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,576.76,433.39
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,630.89,471.09
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,684.5,506.62
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,729.88,534.71
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,776.13,563.01
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,817.55,588.91
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,856.63,613.17
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,889.13,632.34
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,918.65,649.6
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,943.11,663.96
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,964.22,676.29
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,979.01,683.97
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,990.16,689.56
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,995.12,692.33
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,996.34,693.0
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,991.41,688.65
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,982.77,682.24
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,968.49,673.92
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,950.65,663.55
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,828.04,586.67
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,695.54,494.39
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,779.5,558.11
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,830.67,592.84
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,784.97,563.85
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,741.45,536.82
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,692.21,506.61
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,641.94,474.0
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,586.98,435.58
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,532.74,396.55
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,472.5,352.46
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,413.92,308.13
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,350.74,259.01
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,291.47,211.43
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,227.51,159.96
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,170.62,113.58
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,111.27,67.45
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,63.81,32.28
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,21.9,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,7.32,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,38.16,16.37
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,81.11,50.8
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,130.52,89.39
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,188.5,135.94
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,244.9,181.52
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,309.14,232.6
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,296.87,226.04
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,263.52,200.74
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,334.75,254.72
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,418.87,316.52
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,416.88,312.71
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,412.21,306.86
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,441.84,326.88
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,471.05,346.05
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,518.29,379.02
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,566.86,412.38
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,736.68,533.92
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,906.51,644.11
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,931.36,658.41
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,953.09,672.33
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,854.68,606.7
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,739.61,524.01
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,875.06,622.47
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,990.44,696.74
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,745.96,535.01
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,472.56,338.27
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,561.82,403.81
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,639.93,458.87
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,785.91,566.3
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,895.9,640.97
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,772.6,559.23
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,644.15,467.63
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,710.7,520.52
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,747.95,549.35
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,699.08,518.19
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,649.0,485.15
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,593.85,445.83
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,538.58,405.33
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,478.99,360.95
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,420.34,315.8
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,356.68,265.48
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,296.5,216.33
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,231.91,163.42
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,174.28,115.7
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,113.79,68.28
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,65.56,32.01
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,22.45,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,10.32,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,42.11,16.14
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,90.64,54.15
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,142.17,95.13
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,203.52,145.59
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,261.16,193.87
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,324.19,245.07
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,383.49,292.32
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,446.07,340.37
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,502.94,382.54
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,560.71,423.84
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,613.58,462.19
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,666.32,499.62
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,712.44,530.5
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,758.58,560.12
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,798.98,584.83
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,837.33,607.95
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,869.56,626.87
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,899.04,643.94
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,922.65,658.54
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,943.14,671.27
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,798.33,572.61
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,627.87,449.05
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,667.84,478.56
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,715.41,511.47
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,840.45,602.98
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,951.59,678.19
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,936.19,668.16
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,917.62,657.22
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,891.29,641.6
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,862.37,624.24
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,831.42,605.15
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,795.31,582.49
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,747.74,551.85
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,700.13,519.42
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,651.3,486.75
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,602.13,453.01
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,461.17,348.7
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,334.82,253.01
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,363.7,276.6
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,374.64,284.07
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,313.67,236.01
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,257.5,190.84
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,197.66,142.5
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,145.3,100.2
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,90.03,57.55
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,47.43,25.12
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,19.85,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,33.08,11.64
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,81.64,49.9
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,129.91,87.61
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,189.13,135.73
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,248.23,184.79
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,315.44,240.17
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,374.06,288.91
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,436.08,339.06
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,494.77,384.93
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,555.4,430.99
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,608.14,469.68
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,660.57,507.1
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,708.81,539.07
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,756.02,569.79
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,792.98,593.97
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,831.07,618.82
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,739.76,550.65
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,611.28,450.73
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,780.28,578.43
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,937.85,685.54
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,950.0,690.61
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,958.51,694.42
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,963.01,697.42
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,963.94,698.26
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,958.96,693.98
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,950.45,687.57
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,935.96,678.51
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,918.12,667.37
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,894.37,652.64
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,867.64,635.94
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,728.17,539.47
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,591.03,437.02
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,668.02,499.62
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,718.8,539.89
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,595.22,450.11
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,479.58,363.14
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,507.34,387.25
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,512.02,392.21
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,452.76,346.62
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,395.37,301.34
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,332.89,250.43
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,274.51,201.65
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,211.46,149.46
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,156.02,103.48
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,98.19,58.65
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,53.03,24.43
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,18.96,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,32.9,10.68
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,82.03,49.74
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,129.78,87.3
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,188.47,135.49
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,246.21,184.13
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,309.82,237.07
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,367.72,284.8
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,429.17,333.98
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,386.13,300.34
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,304.28,234.27
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,469.21,364.66
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,649.39,501.7
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,607.28,464.01
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,539.1,407.4
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,501.81,377.34
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,458.07,342.21
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,460.19,342.33
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,461.35,341.59
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,701.61,523.59
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,925.11,677.76
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,938.02,684.31
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,947.48,690.17
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,952.81,693.46
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,954.66,694.63
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,837.0,612.89
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,705.31,513.93
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,817.65,600.44
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,911.75,665.81
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,887.33,649.58
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,860.04,632.25
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,826.55,611.95
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,790.64,589.83
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,662.65,498.71
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,544.11,409.3
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,579.14,440.3
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,594.83,455.77
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,539.41,414.42
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,485.17,373.33
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,426.33,328.22
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,368.16,282.48
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,306.44,232.54
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,250.1,186.07
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,189.92,136.95
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,137.81,94.56
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,83.61,52.61
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,42.24,20.07
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,17.54,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,16.89,3.91
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,33.93,21.38
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,57.75,41.36
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,82.05,61.61
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,108.44,82.98
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,138.3,106.87
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,181.43,141.16
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,227.7,177.6
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,277.18,215.65
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,325.56,252.17
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,385.78,297.92
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,450.16,345.94
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,419.1,319.73
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,374.91,283.89
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,517.08,391.74
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,669.91,502.24
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,659.63,491.61
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,644.9,478.91
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,709.23,525.62
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,782.68,576.95
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,757.09,555.76
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,735.91,538.17
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,680.97,498.37
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,616.09,451.64
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,564.95,415.48
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,505.26,372.83
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,518.87,383.32
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,539.57,398.25
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,587.73,434.59
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,639.11,472.28
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,367.86,278.25
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,107.69,79.1
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,68.71,49.06
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,29.97,18.4
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,53.19,37.13
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,76.42,55.91
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,68.66,49.86
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,60.9,43.81
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,53.63,38.19
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,46.37,32.48
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,38.62,26.23
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,30.89,19.89
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,24.12,14.3
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,17.36,8.62
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,11.08,3.25
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.64,2.13
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,16.39,7.97
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,23.15,13.79
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,30.88,20.36
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,38.62,26.83
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,30.41,19.88
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,22.2,12.94
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,27.04,16.91
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,31.88,20.85
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,57.04,41.51
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,82.25,61.96
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,91.48,69.12
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,100.8,76.31
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,117.52,89.54
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,134.29,102.72
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,170.47,131.1
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,207.03,159.38
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,183.47,140.67
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,159.89,122.02
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,141.72,107.61
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,123.55,93.18
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,214.5,164.79
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,306.7,235.74
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,170.66,130.16
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,37.76,24.7
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,161.1,122.88
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,286.98,220.23
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,215.51,165.03
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,145.06,110.1
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,121.41,91.67
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,97.88,73.14
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,206.47,159.94
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,313.39,243.38
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,229.55,178.5
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,154.35,119.37
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,225.67,177.94
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,292.22,231.21
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,256.4,202.84
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,221.06,174.63
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,184.76,145.13
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,149.82,116.26
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,112.15,85.11
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,79.05,57.52
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,49.22,32.91
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,22.25,8.11
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,11.3,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,9.16,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,18.33,9.23
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,31.86,20.98
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,45.4,32.67
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,60.48,45.4
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,75.63,57.94
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,90.32,69.84
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,105.04,81.55
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,119.29,92.7
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,133.58,103.71
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,234.9,184.71
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,338.69,264.98
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,367.12,285.19
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,395.69,305.42
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,473.62,364.07
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,548.53,419.11
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,558.92,424.03
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,567.88,428.22
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,608.94,457.73
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,650.35,486.94
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,553.35,415.07
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,445.12,334.33
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,421.49,317.32
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,397.65,299.68
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,466.3,351.26
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,542.81,407.02
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,466.82,351.35
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,400.17,302.26
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,402.9,305.15
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,405.15,307.41
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,487.2,371.67
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,562.24,429.2
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,502.67,385.45
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,451.76,348.14
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,429.46,332.64
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,405.31,315.32
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,335.36,261.78
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,266.65,208.58
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,234.09,183.43
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,201.92,158.01
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,169.33,131.8
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,137.61,105.82
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,104.77,78.87
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,73.8,53.21
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,45.92,30.27
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,20.29,5.53
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,10.32,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,32.59,5.33
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,88.58,51.22
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,140.15,93.07
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,202.88,145.95
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,261.71,197.24
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,326.77,252.77
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,387.06,303.17
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,449.92,353.7
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,508.02,397.96
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,567.2,441.06
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,620.4,478.85
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,673.06,514.43
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,717.51,542.14
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,763.08,570.08
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,803.63,594.02
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,841.84,616.01
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,873.82,633.59
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,902.87,649.1
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,926.55,663.08
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,946.87,675.04
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,961.87,683.17
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,973.32,689.24
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,978.62,692.25
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,980.16,693.14
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,974.43,690.44
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,964.96,685.59
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,950.01,676.75
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,931.52,665.81
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,907.15,649.95
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,879.53,632.13
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,846.7,612.21
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,811.07,590.4
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,769.83,564.71
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,726.4,537.29
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,677.53,506.39
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,627.4,473.0
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,574.46,435.0
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,519.02,394.03
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,458.14,347.93
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,398.74,301.29
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,335.47,249.82
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,275.76,199.64
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,210.83,145.53
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,153.34,97.46
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,92.98,50.85
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,45.26,8.71
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,13.94,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,33.63,3.85
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,93.93,53.67
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,147.71,98.07
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,212.72,153.92
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,273.77,208.38
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,340.46,266.72
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,401.84,319.65
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,465.94,373.04
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,524.98,420.16
