Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,584.82,466.23
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,637.67,505.99
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,691.83,544.48
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,740.09,576.89
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,786.69,607.64
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,828.25,634.39
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,867.29,659.09
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,900.35,679.4
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,930.33,697.49
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,954.23,712.78
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,974.61,725.79
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,988.69,733.49
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,998.96,738.78
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,1003.76,741.76
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,1004.68,742.34
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,999.28,737.42
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,990.02,730.15
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,974.64,720.13
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,955.58,707.81
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,931.0,692.12
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,903.01,674.17
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,868.85,653.06
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,831.81,629.83
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,788.95,601.11
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,744.06,570.74
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,693.89,537.16
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,644.73,502.39
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,587.36,458.98
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,529.8,414.23
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,468.2,365.26
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,408.09,315.93
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,342.15,260.78
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,280.1,207.3
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,213.21,150.28
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,154.1,99.86
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,91.65,50.69
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,42.49,3.99
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,13.01,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,33.81,2.15
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,94.89,54.37
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,149.23,99.48
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,214.92,155.99
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,249.7,192.01
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,272.01,215.2
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,362.69,289.12
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,469.38,373.98
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,528.75,419.0
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,588.81,462.4
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,643.49,501.98
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,694.79,537.09
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,743.11,568.02
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,789.63,597.14
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,830.73,622.72
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,869.28,646.27
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,901.49,664.1
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,930.54,679.69
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,953.83,692.77
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,973.61,703.64
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,988.13,709.88
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,998.92,713.87
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,1002.7,715.93
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,1002.59,715.81
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,996.63,711.79
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,986.82,705.55
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,971.37,696.43
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,952.25,685.16
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,926.81,670.2
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,898.05,653.01
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,863.51,632.52
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,826.15,609.97
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,782.95,583.21
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,737.62,554.61
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,687.16,522.56
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,635.45,487.58
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,580.98,447.65
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,524.15,404.74
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,461.81,356.58
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,401.09,307.92
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,335.44,253.4
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,273.76,200.6
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,207.78,145.01
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,149.72,96.0
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,87.88,47.75
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,39.4,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,12.04,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,21.35,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,48.16,30.34
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,80.23,57.54
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,115.02,87.0
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,150.06,116.53
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,186.61,146.64
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,216.6,170.77
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,245.68,193.31
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,287.24,224.53
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,330.36,255.96
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,390.87,301.35
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,461.45,353.07
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,343.96,263.94
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,211.27,160.59
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,255.71,194.77
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,300.87,228.26
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,447.52,337.08
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,584.78,433.51
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,621.01,457.05
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,665.64,486.7
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,825.1,600.66
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,968.66,690.16
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,803.88,580.15
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,612.21,443.08
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,591.12,429.47
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,569.52,413.84
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,666.62,484.66
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,757.15,547.91
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,678.19,493.37
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,609.49,446.13
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,576.09,425.08
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,535.63,398.43
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,283.51,216.14
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,40.6,26.8
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,171.14,131.35
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,301.15,231.69
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,233.4,179.45
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,166.16,127.41
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,145.05,111.49
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,124.46,95.61
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,103.7,79.14
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,83.1,62.48
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,62.91,46.01
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,42.75,29.19
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,26.11,14.76
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.91,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,30.32,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,80.45,47.46
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,131.58,88.79
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,193.74,140.26
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,252.59,189.99
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,317.98,243.75
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,378.55,292.74
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,442.65,342.69
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,500.63,386.38
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,559.88,429.43
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,614.22,468.46
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,668.48,506.39
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,714.26,537.2
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,760.17,566.61
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,801.75,593.35
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,841.25,618.55
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,873.68,637.76
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,903.29,655.1
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,926.42,669.57
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,946.35,682.12
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,965.38,692.87
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,987.02,705.33
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,990.56,707.17
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,990.29,706.97
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,984.27,702.61
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,974.48,696.06
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,958.67,686.62
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,939.3,675.06
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,913.72,660.17
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,884.94,643.19
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,849.97,621.57
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,812.29,598.07
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,767.33,569.86
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,724.0,542.38
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,672.84,509.41
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,620.73,473.3
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,563.38,431.33
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,506.31,388.27
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,445.05,340.91
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,385.23,293.1
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,319.21,239.22
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,257.87,187.66
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,192.22,133.15
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,135.47,86.2
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,76.42,40.78
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,30.7,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,29.03,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,75.64,44.76
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,124.64,83.94
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,185.25,133.68
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,243.89,182.97
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,308.37,236.09
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,367.39,284.85
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,430.09,335.21
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,488.84,380.62
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,549.73,426.24
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,602.7,464.7
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,655.62,502.06
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,627.12,476.61
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,577.31,435.73
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,701.59,528.76
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,826.9,615.36
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,732.23,544.93
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,606.1,449.09
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,773.88,574.57
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,934.09,682.69
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,946.7,688.07
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,955.78,692.64
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,959.48,695.25
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,959.63,695.76
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,954.53,691.65
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,945.87,685.41
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,929.72,675.41
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,910.24,663.38
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,885.17,648.1
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,857.1,630.82
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,822.35,608.68
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,785.18,584.8
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,742.16,556.96
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,697.57,527.68
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,648.31,493.84
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,596.9,457.38
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,539.96,415.1
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,483.82,372.25
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,422.92,324.79
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,364.51,277.88
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,300.42,225.59
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,241.42,176.2
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,177.51,123.58
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,122.16,78.42
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,67.02,35.73
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,23.52,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,25.96,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,63.5,38.19
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,111.37,76.08
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,168.81,122.73
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,224.94,169.5
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,290.36,223.77
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,349.39,272.68
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,410.9,322.37
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,420.11,329.65
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,412.99,322.94
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,391.89,305.27
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,365.63,282.73
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,407.93,314.0
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,451.37,345.44
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,449.78,342.66
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,438.6,332.98
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,521.03,394.75
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,598.91,451.88
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,749.69,566.27
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,891.87,667.06
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,912.68,678.45
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,930.45,688.66
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,934.02,690.52
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,934.1,690.29
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,928.68,685.18
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,919.79,677.95
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,903.83,667.22
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,884.64,654.47
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,860.5,638.49
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,833.32,620.53
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,799.51,598.06
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,763.33,573.94
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,721.07,544.39
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,677.23,513.65
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,627.98,478.61
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,579.21,442.82
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,524.07,401.71
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,469.59,360.0
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,408.98,312.71
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,350.95,266.09
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,288.04,214.36
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,230.4,165.99
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,168.1,115.27
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,114.68,72.3
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,61.43,31.47
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,20.32,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,26.64,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,69.36,39.89
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,117.79,78.16
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,178.38,127.38
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,236.77,176.54
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,302.31,231.24
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,360.93,279.78
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,423.25,329.77
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,481.94,374.84
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,543.01,420.1
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,595.85,458.41
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,647.28,494.59
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,598.65,453.4
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,523.48,392.58
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,666.12,500.4
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,818.56,605.84
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,850.23,623.25
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,879.17,639.63
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,896.95,649.92
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,916.44,661.45
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,932.73,670.04
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,945.72,676.58
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,948.86,678.35
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,948.39,678.04
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,942.3,672.95
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,932.62,665.77
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,916.21,655.8
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,896.44,643.8
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,871.57,628.96
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,843.65,612.12
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,809.43,591.03
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,772.71,568.11
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,734.3,543.82
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,690.34,515.4
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,640.22,482.38
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,589.31,446.77
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,533.65,405.88
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,478.38,364.01
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,417.84,317.08
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,359.02,270.01
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,295.46,218.16
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,236.82,169.04
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,172.85,116.65
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,118.5,72.7
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,62.31,29.59
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,19.83,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,26.7,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,70.61,39.75
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,118.95,77.93
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,180.88,128.03
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,240.71,178.0
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,310.2,235.61
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,369.81,284.92
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,432.88,335.36
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,490.98,380.69
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,551.98,426.75
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,436.44,336.85
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,270.55,205.02
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,506.12,388.98
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,751.54,564.36
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,791.44,588.62
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,828.97,612.61
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,862.27,632.35
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,892.88,650.18
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,915.56,664.45
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,934.84,676.64
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,732.05,537.53
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,487.63,355.88
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,422.97,310.39
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,358.27,263.27
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,671.46,498.75
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,945.26,681.15
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,805.87,586.36
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,652.91,474.85
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,770.91,565.36
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,855.09,623.33
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,820.72,600.83
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,783.7,577.32
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,633.1,472.39
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,486.52,363.15
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,553.71,418.33
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,592.1,450.11
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,535.15,407.42
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,478.84,364.5
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,417.14,316.5
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,358.31,269.22
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,293.37,216.26
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,234.01,166.64
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,169.53,113.93
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,114.94,69.94
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,58.38,26.26
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,17.25,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,26.04,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,71.96,39.19
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,121.78,78.62
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,183.75,128.6
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,243.35,178.31
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,312.23,235.16
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,371.12,284.57
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,432.65,334.84
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,405.77,314.84
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,343.19,265.11
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,187.37,144.83
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.96
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,225.63,173.51
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,435.94,330.77
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,459.28,346.85
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,482.52,363.57
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,678.97,513.55
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,871.21,647.35
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,712.21,533.18
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,516.71,383.71
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,493.28,367.36
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,477.67,355.86
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,603.21,450.67
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,728.2,542.38
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,823.49,616.33
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,904.66,675.22
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,777.95,585.8
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,648.31,487.89
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,563.42,425.88
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,489.39,370.43
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,454.97,346.11
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,414.09,316.66
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,258.61,198.41
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,107.75,80.03
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,273.29,214.0
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,424.64,332.39
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,229.08,179.73
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,52.18,36.89
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,44.91,31.22
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,37.66,25.42
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,30.89,19.91
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,24.12,14.31
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,17.36,8.62
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,10.6,2.88
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.78,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.98,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,25.66,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,71.47,39.63
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,122.03,81.47
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,184.51,134.08
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,242.9,185.5
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,308.23,242.23
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,367.15,292.87
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,429.58,344.75
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,487.57,391.6
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,547.01,438.03
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,598.71,477.04
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,651.28,515.43
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,698.81,547.34
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,745.14,576.77
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,785.35,602.39
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,823.37,626.13
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,855.91,646.1
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,880.94,660.83
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,903.72,673.37
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,923.26,683.65
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,936.52,690.16
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,946.29,694.46
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,949.7,696.5
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,949.49,696.36
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,943.59,691.29
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,934.09,684.06
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,797.09,591.19
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,647.06,480.41
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,759.64,567.54
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,844.96,627.03
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,810.12,603.75
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,776.58,582.18
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,731.58,552.48
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,685.32,521.61
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,634.51,486.57
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,583.04,449.73
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,527.72,408.1
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,473.37,365.92
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,411.39,316.94
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,351.99,268.48
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,288.8,215.87
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,230.28,165.86
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,165.34,112.0
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,110.59,67.34
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,54.32,21.01
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,14.79,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,28.53,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,85.91,44.93
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,140.16,90.93
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,206.63,147.82
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,268.65,203.41
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,336.86,263.31
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,366.24,291.31
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,379.9,304.13
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,426.15,340.83
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,470.81,374.75
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,577.55,457.51
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,691.59,542.26
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,739.86,573.44
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,786.28,603.14
