Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,827.24,628.86
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,865.58,652.47
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,897.97,671.81
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,927.15,688.89
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,950.72,703.56
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,970.66,715.93
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,983.83,723.0
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,993.1,727.68
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,996.7,730.27
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,996.36,730.48
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,989.21,726.41
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,978.18,719.98
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,961.5,709.96
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,941.14,697.59
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,914.62,681.15
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,884.81,662.48
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,849.17,640.7
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,810.73,616.79
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,766.18,587.13
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,719.71,555.8
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,668.32,520.47
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,618.17,483.45
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,556.04,435.89
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,495.43,388.03
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,433.66,337.84
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,373.47,287.5
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,305.79,230.29
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,243.96,176.62
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,176.0,119.39
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,118.47,71.56
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,45.72,14.26
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,26.53,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,78.32,41.2
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,132.41,86.82
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,199.53,143.31
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,261.22,196.98
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,329.72,254.99
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,391.61,305.99
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,457.38,357.62
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,517.35,402.54
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,578.32,446.03
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,634.02,486.37
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,689.18,525.22
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,738.08,556.13
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,781.8,582.85
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,823.08,607.38
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,861.89,629.94
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,894.48,648.24
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,923.98,664.46
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,947.44,678.14
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,967.39,689.74
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,981.45,697.35
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,991.78,702.82
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,994.81,704.44
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,993.95,703.9
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,987.36,699.53
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,976.93,692.97
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,959.39,682.66
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,938.23,670.25
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,910.89,655.47
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,880.31,638.43
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,844.26,616.38
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,805.52,592.44
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,761.22,565.05
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,714.87,535.82
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,665.15,502.81
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,611.46,464.85
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,552.92,422.35
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,494.72,378.43
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,429.83,328.23
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,367.35,278.02
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,300.37,222.52
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,238.13,169.54
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,170.42,113.53
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,113.34,66.88
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,43.38,10.44
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,25.88,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,76.24,39.22
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,129.25,83.95
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,195.51,139.38
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,255.86,192.04
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,322.79,249.2
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,384.45,300.57
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,448.69,351.89
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,507.82,397.54
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,568.0,442.14
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,622.39,480.88
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,676.29,517.92
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,724.32,548.54
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,767.28,574.9
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,808.02,600.87
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,846.34,624.96
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,878.37,643.49
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,907.38,659.95
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,930.08,672.84
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,949.3,683.58
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,963.66,691.89
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,974.35,697.99
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,977.28,699.62
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,976.37,699.05
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,969.61,694.11
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,959.06,686.94
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,942.17,677.23
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,921.71,665.32
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,895.86,649.95
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,866.75,632.43
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,830.37,609.63
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,791.35,584.94
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,746.22,555.86
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,699.41,525.3
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,651.0,492.85
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,598.67,455.73
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,540.47,412.53
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,482.66,368.23
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,419.32,318.93
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,358.41,269.77
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,292.79,215.32
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,231.83,163.51
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,164.48,108.3
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,107.99,62.55
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,41.0,6.15
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,24.55,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,68.95,35.19
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,119.91,77.78
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,183.77,130.31
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,243.96,181.8
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,312.12,239.26
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,372.7,290.38
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,436.82,342.74
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,495.09,388.63
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,556.15,435.1
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,609.89,475.1
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,663.2,513.64
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,710.89,545.97
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,757.22,576.3
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,793.69,599.11
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,831.32,622.53
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,863.3,641.83
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,892.32,659.04
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,914.58,671.37
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,933.42,681.47
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,946.31,688.01
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,955.56,692.31
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,958.81,693.92
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,958.32,693.28
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,951.18,688.82
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,940.34,682.14
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,923.18,670.82
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,902.56,657.38
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,876.46,639.44
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,847.26,619.58
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,811.66,596.71
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,773.51,572.05
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,732.38,545.19
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,685.91,514.4
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,634.37,479.06
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,582.09,441.73
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,524.39,398.48
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,467.38,354.55
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,405.3,306.33
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,345.21,258.03
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,279.38,203.89
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,219.45,153.52
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,153.94,100.52
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,99.61,57.13
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,38.09,1.25
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,7.37,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,14.47,4.67
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,29.94,18.75
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,45.59,32.15
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,63.33,47.08
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,81.09,61.73
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,98.87,76.09
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,116.69,90.16
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,166.73,129.95
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,223.87,174.46
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,237.88,184.07
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,251.46,193.23
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,271.57,207.29
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,291.78,221.04
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,429.44,323.55
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,575.65,425.51
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,647.88,472.98
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,732.1,527.05
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,817.44,587.1
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,898.26,639.13
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,910.28,647.19
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,918.87,653.87
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,864.9,621.91
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,800.13,578.24
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,771.39,559.42
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,741.08,538.82
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,699.43,510.79
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,665.16,487.35
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,687.09,505.79
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,696.99,515.68
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,729.48,543.5
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,744.05,556.17
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,617.95,466.24
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,495.56,375.02
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,526.98,402.34
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,539.14,413.7
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,483.35,371.28
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,428.69,328.98
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,367.45,280.85
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,309.69,234.14
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,246.76,182.33
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,189.3,134.39
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,128.96,86.05
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,79.91,47.32
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,31.91,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,20.42,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,54.75,26.82
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,101.93,66.49
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,161.01,114.13
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,175.05,131.74
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,176.13,136.35
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,213.66,167.06
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,251.99,197.51
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,200.43,156.46
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,141.33,108.27
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,138.51,105.59
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,135.8,102.94
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,304.11,234.94
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,473.74,360.88
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,377.38,286.23
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,260.29,195.76
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,271.06,203.55
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,281.86,210.9
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,474.01,355.01
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,664.25,489.12
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,796.16,583.29
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,910.83,657.44
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,914.24,658.35
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,914.17,658.31
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,907.62,654.29
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,897.62,648.24
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,881.19,638.17
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,866.48,629.37
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,841.12,612.43
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,812.83,593.7
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,778.18,571.92
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,741.21,548.46
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,698.14,520.62
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,653.52,490.98
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,602.87,456.2
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,551.79,420.03
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,496.42,378.89
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,441.03,336.42
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,379.52,288.2
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,321.12,240.91
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,256.66,188.08
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,198.61,139.54
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,135.54,88.8
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,83.9,47.73
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,32.14,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,20.03,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,53.93,25.04
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,101.98,65.87
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,162.19,114.51
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,220.41,163.88
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,286.14,219.33
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,240.6,188.2
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,164.95,128.36
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,194.73,151.79
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,225.35,175.43
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,237.76,184.19
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,249.57,192.34
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,262.94,201.32
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,276.13,210.04
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,349.42,265.96
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,425.4,322.75
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,472.34,356.38
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,512.44,384.75
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,708.41,533.68
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,897.71,665.07
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,758.04,563.54
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,593.16,437.93
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,623.19,460.79
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,661.22,488.19
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,797.43,591.68
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,907.5,667.82
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,890.67,656.28
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,870.51,643.4
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,845.09,625.74
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,816.6,606.1
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,781.94,583.26
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,748.54,561.25
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,703.97,531.39
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,658.08,500.14
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,606.65,463.52
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,554.73,425.57
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,497.43,381.78
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,442.11,338.29
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,380.11,288.91
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,321.23,240.6
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,256.9,187.37
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,199.0,138.63
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,135.0,87.16
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,83.21,45.88
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,31.12,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,19.78,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,52.97,23.35
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,101.92,65.5
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,162.98,114.65
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,223.17,165.33
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,292.31,223.52
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,351.41,273.6
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,414.53,325.61
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,475.31,374.68
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,538.01,424.01
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,591.2,464.29
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,644.2,503.27
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,693.7,537.16
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,742.5,568.67
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,778.61,592.52
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,815.99,617.08
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,848.4,637.2
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,878.09,655.33
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,900.47,668.08
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,919.47,678.54
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,933.4,685.98
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,943.76,691.13
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,946.81,692.65
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,946.09,691.85
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,938.8,685.41
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,927.8,676.73
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,910.96,665.4
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,890.63,652.18
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,864.29,635.38
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,834.85,616.51
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,799.17,594.37
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,760.97,570.31
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,717.22,540.99
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,671.66,510.12
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,622.85,475.64
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,570.32,437.15
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,512.45,392.83
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,455.37,347.88
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,392.73,297.76
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,332.85,248.35
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,267.6,194.01
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,207.95,143.45
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,141.62,89.86
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,87.63,46.18
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,30.37,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,19.47,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,51.74,21.5
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,100.56,64.48
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,161.18,113.23
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,221.7,164.03
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,291.73,222.89
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,351.08,273.23
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,414.49,325.52
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,475.02,374.4
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,537.74,423.73
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,591.22,464.36
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,644.47,503.69
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,693.3,537.18
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,737.73,565.79
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,777.1,592.29
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,814.12,616.93
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,845.83,636.66
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,874.75,654.35
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,897.08,667.15
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,916.02,677.67
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,928.42,684.12
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,937.17,688.26
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,939.68,689.46
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,938.47,688.35
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,931.22,683.37
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,920.31,676.13
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,903.08,664.78
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,882.41,651.26
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,855.38,632.2
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,825.32,611.2
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,790.06,587.68
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,752.33,562.54
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,711.05,534.96
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,664.63,503.4
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,613.12,466.8
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,561.02,428.76
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,503.75,384.95
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,447.32,340.58
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,385.02,291.47
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,324.95,242.52
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,259.44,188.05
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,200.28,138.01
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,135.0,85.46
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,82.25,42.52
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,28.58,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,16.41,3.82
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,36.26,23.23
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,56.14,40.13
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,80.53,60.26
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,105.82,80.94
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,158.41,123.16
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,217.89,170.58
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,249.43,195.17
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,281.09,219.37
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,445.33,349.98
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,629.0,490.53
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,674.72,521.67
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,721.21,551.71
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,759.85,577.28
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,796.35,601.1
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,827.73,620.28
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,856.43,637.53
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,878.34,651.17
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,897.04,662.69
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,909.37,668.88
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,923.73,676.54
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,926.15,677.45
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,924.92,676.15
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,745.83,551.32
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,547.06,402.16
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,542.75,400.42
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,537.47,397.16
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,493.74,365.64
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,450.87,334.64
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,539.52,404.3
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,615.91,463.14
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,578.14,436.07
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,539.52,408.6
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,535.61,408.28
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,523.4,400.66
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,480.55,367.59
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,435.25,331.67
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,373.13,282.14
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,314.25,233.82
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,248.85,179.93
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,190.3,130.93
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,126.21,79.78
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,74.83,37.77
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,26.22,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,17.35,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,46.03,15.3
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,94.24,59.53
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,153.64,107.17
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,211.51,155.63
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,278.1,211.35
