Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,292.73,227.24
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,290.68,227.46
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,394.38,309.85
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,516.13,404.56
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,507.3,395.37
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,477.99,370.09
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,592.91,458.37
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,710.61,544.46
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,691.82,527.52
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,654.27,495.99
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,638.26,481.5
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,624.98,468.59
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,662.59,495.84
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,700.01,522.51
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,744.28,553.45
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,780.14,578.4
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,769.91,570.28
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,757.45,560.96
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,829.84,616.24
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,883.54,652.53
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,866.54,640.94
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,851.18,631.05
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,766.23,573.61
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,678.92,509.53
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,708.18,535.71
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,720.22,547.11
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,673.51,514.87
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,627.91,481.85
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,576.9,444.01
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,525.82,405.34
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,469.62,361.94
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,414.8,318.52
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,353.07,269.2
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,295.08,221.56
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,232.77,169.91
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,176.88,122.97
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,114.5,73.24
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,65.68,32.81
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,23.93,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,13.93,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,32.0,8.63
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,77.6,50.86
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,130.3,93.57
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,185.62,139.71
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,247.07,191.28
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,138.26,107.67
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,49.75,35.44
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,95.22,72.3
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,51.7,36.68
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.46
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,17.39,8.52
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,26.09,15.51
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,107.72,81.09
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,191.92,147.51
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,201.28,154.29
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,210.72,161.17
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,435.53,339.31
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,661.7,510.87
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,786.16,607.61
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,904.06,692.32
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,907.18,693.94
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,906.84,693.74
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,809.45,621.6
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,698.44,533.93
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,641.95,491.55
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,586.24,449.16
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,579.85,445.79
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,571.42,440.73
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,664.75,518.37
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,733.63,574.51
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,690.41,543.42
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,645.62,510.15
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,595.23,472.13
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,544.33,432.77
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,490.94,389.65
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,436.55,344.63
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,374.18,292.61
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,314.93,241.77
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,251.33,186.7
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,193.33,135.73
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,128.0,81.58
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,74.64,34.75
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,25.87,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,21.71,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,65.95,15.51
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,123.17,76.4
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,193.11,135.84
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,255.52,192.03
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,325.02,253.6
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,388.43,309.64
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,454.92,366.32
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,512.81,413.82
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,573.26,461.45
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,628.34,503.63
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,682.63,543.76
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,730.85,576.15
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,777.2,606.43
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,817.94,633.35
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,855.96,658.04
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,888.43,677.65
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,917.62,694.86
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,939.79,706.81
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,958.23,716.25
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,970.75,722.17
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,979.3,725.61
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,981.84,726.65
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,980.36,725.24
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,972.53,718.92
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,960.75,710.21
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,942.91,698.61
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,921.35,684.7
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,893.58,666.72
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,862.47,646.57
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,825.34,622.29
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,785.44,596.01
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,740.0,565.66
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,692.54,533.59
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,640.23,496.44
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,586.93,456.96
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,527.33,410.88
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,470.03,364.99
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,405.04,311.83
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,342.64,258.99
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,273.95,200.27
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,211.39,145.72
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,141.39,88.06
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,83.45,35.39
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,27.97,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,21.22,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,64.1,11.06
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,120.56,74.3
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,189.62,132.98
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,251.75,188.71
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,320.73,249.58
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,383.36,304.12
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,449.09,359.16
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,508.34,407.23
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,565.96,452.32
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,620.5,493.99
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,674.34,533.84
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,721.59,565.01
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,766.87,593.8
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,807.82,619.57
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,846.16,643.14
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,876.99,661.66
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,904.53,677.88
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,927.21,692.14
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,946.27,704.08
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,958.51,710.24
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,966.87,714.0
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,969.31,715.43
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,967.83,714.49
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,959.32,707.73
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,946.98,698.67
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,929.46,687.73
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,908.32,674.5
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,880.25,655.79
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,848.99,634.97
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,812.25,611.25
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,772.88,585.56
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,727.25,555.5
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,679.88,523.61
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,629.34,487.5
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,575.07,447.53
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,515.89,401.68
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,457.47,354.92
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,392.27,302.1
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,330.04,249.87
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,261.69,191.9
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,201.02,139.37
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,132.07,82.72
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,75.11,29.7
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,25.46,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,13.88,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,34.84,1.84
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,79.94,51.75
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,130.55,94.03
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,178.59,136.0
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,231.61,181.94
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,282.07,225.55
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,336.85,271.9
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,302.55,244.7
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,244.43,196.13
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,264.0,211.25
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,282.97,225.39
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,495.7,397.58
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,717.77,566.44
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,602.73,473.61
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,451.41,351.19
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,500.62,388.88
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,551.16,426.28
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,618.95,477.48
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,679.65,522.92
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,742.33,569.13
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,796.78,608.99
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,769.14,587.23
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,739.03,564.19
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,663.57,506.61
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,588.01,448.5
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,733.6,562.79
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,851.08,648.21
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,797.0,610.02
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,740.77,570.61
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,676.73,523.43
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,612.87,475.84
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,532.91,415.26
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,453.45,354.28
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,383.78,301.01
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,314.11,246.98
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,278.86,219.41
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,244.01,191.58
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,206.54,161.56
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,170.0,131.59
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,132.7,100.47
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,97.34,70.56
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,61.32,40.85
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,27.63,8.97
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,12.81,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,14.18,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,36.93,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,86.76,54.24
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,147.54,103.4
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,204.34,151.42
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,269.42,206.17
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,327.66,255.65
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,390.4,307.55
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,402.69,318.19
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,405.31,319.65
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,505.14,397.43
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,614.69,480.0
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,661.96,513.06
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,708.37,543.64
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,637.92,487.1
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,542.39,410.77
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,690.16,522.32
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,837.52,622.23
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,858.29,634.14
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,875.82,645.08
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,567.86,430.26
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,207.11,154.0
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,435.68,329.45
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,660.14,489.82
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,715.45,528.43
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,760.01,560.47
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,799.11,590.18
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,824.75,607.67
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,797.02,589.95
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,766.75,570.86
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,638.94,480.4
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,516.64,389.6
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,571.69,434.52
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,606.62,462.87
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,453.98,348.89
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,315.17,242.56
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,368.3,284.9
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,392.56,302.01
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,330.59,251.92
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,272.89,204.4
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,208.84,151.65
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,154.21,106.28
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,95.06,59.72
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,46.36,13.52
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,17.55,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,6.39,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,12.55,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,32.58,20.11
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,52.58,37.77
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,77.8,58.89
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,106.88,83.07
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,133.76,105.16
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,161.54,127.62
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,207.88,164.76
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,262.5,207.87
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,285.31,224.93
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,312.99,245.49
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,367.97,287.29
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,419.29,325.56
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,530.31,411.35
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,651.27,501.72
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,748.16,572.95
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,843.66,636.97
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,793.14,600.94
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,726.69,549.96
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,726.92,548.76
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,724.7,545.44
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,731.56,550.6
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,736.42,554.37
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,731.33,550.24
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,724.14,544.78
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,695.09,523.68
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,657.76,496.99
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,641.15,486.11
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,629.86,478.66
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,609.8,465.29
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,587.01,449.82
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,496.24,382.23
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,419.37,323.88
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,387.68,301.03
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,354.89,276.6
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,315.14,245.56
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,276.08,214.51
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,233.31,180.38
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,191.82,146.43
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,148.89,110.81
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,108.74,77.07
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,67.6,43.54
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,29.46,5.05
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,12.68,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,12.95,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,34.5,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,83.96,50.89
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,144.66,100.41
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,200.85,148.17
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,265.87,203.25
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,323.92,253.07
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,386.31,305.2
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,442.01,350.26
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,499.5,395.29
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,444.79,350.56
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,356.13,277.96
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,402.66,312.6
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,451.09,347.42
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,607.23,467.7
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,766.19,582.16
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,689.68,522.03
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,591.71,444.6
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,615.32,461.66
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,638.13,477.31
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,621.84,463.27
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,594.72,442.13
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,752.29,560.17
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,884.93,650.03
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,766.11,566.6
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,629.27,464.9
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,741.0,550.8
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,833.98,615.42
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,649.09,485.75
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,462.81,346.42
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,600.95,454.46
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,703.97,531.02
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,657.5,498.62
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,610.34,464.92
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,561.15,429.72
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,510.29,392.3
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,453.63,348.83
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,398.41,305.15
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,336.82,255.46
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,279.2,207.67
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,215.71,155.0
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,159.49,107.96
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,97.58,59.11
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,46.35,5.17
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,16.88,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,27.95,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,77.16,46.77
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,134.41,93.51
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,189.43,139.61
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,255.38,194.77
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,312.76,243.07
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,374.8,293.61
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,432.02,338.31
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,491.82,383.15
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,543.06,420.19
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,594.61,455.81
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,640.79,486.37
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,686.04,514.99
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,722.66,537.82
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,759.5,560.62
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,789.77,579.45
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,817.44,596.56
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,839.0,610.87
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,857.55,623.37
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,876.8,635.75
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,887.7,642.73
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,655.4,484.9
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,388.85,287.25
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,506.88,376.89
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,622.15,459.96
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,739.78,547.76
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,833.64,612.23
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,811.9,598.08
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,782.56,579.88
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,746.73,556.83
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,708.68,532.11
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,663.07,502.07
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,616.48,469.16
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,565.43,432.89
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,515.5,396.26
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,458.45,352.53
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,402.87,308.52
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,340.54,258.18
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,282.1,209.58
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,218.46,156.52
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,162.1,109.13
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,99.17,59.21
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,47.15,0.0
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,16.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,38.89,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,91.9,53.52
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,156.47,106.97
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,215.5,157.63
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,283.23,215.26
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,343.47,266.37
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,407.75,318.93
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,464.48,364.2
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,523.9,409.87
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,577.35,450.21
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,630.55,489.2
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,678.11,523.37
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,724.34,554.33
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,759.29,576.44
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,795.51,599.29
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,826.86,618.59
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,855.35,635.9
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,877.14,649.59
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,895.56,661.13
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,908.15,667.61
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,917.17,671.87
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,775.61,575.49
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,611.12,453.6
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,636.12,473.82
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,658.99,491.28
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,774.5,578.44
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,858.98,636.15
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,654.79,492.33
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,445.98,334.57
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,607.24,461.48
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,726.81,550.45
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,681.74,519.16
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,638.18,488.57
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,586.73,450.64
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,534.82,411.39
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,476.25,366.2
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,418.83,320.45
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,355.67,269.56
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,296.99,220.55
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,230.3,164.46
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,171.35,114.45
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,105.15,61.48
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,50.45,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,17.42,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
