Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,33.43,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,88.52,50.72
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,153.23,104.32
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,212.74,155.28
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,281.78,214.24
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,340.82,265.4
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,402.86,317.51
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,461.41,364.78
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,521.79,411.74
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,573.5,451.32
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,624.81,489.43
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,670.99,521.48
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,712.1,547.59
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,750.74,572.42
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,787.03,595.3
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,816.59,613.58
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,843.15,629.76
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,864.19,643.17
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,881.89,654.43
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,893.43,660.65
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,901.39,664.63
2016,10,29,12,15,914.0,91.0,3.4,29.0,747.0,903.52,665.91
2016,10,29,12,30,914.0,91.0,3.4,29.0,747.0,902.0,664.93
2016,10,29,12,45,565.5,215.5,3.45,29.0,620.0,735.2,549.86
2016,10,29,13,0,217.0,340.0,3.5,29.0,493.0,548.84,410.08
2016,10,29,13,15,557.5,214.5,3.5,29.0,594.5,713.7,537.54
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,844.16,629.62
2016,10,29,13,45,890.0,87.5,3.55,29.5,671.0,816.95,609.93
2016,10,29,14,0,882.0,86.0,3.6,30.0,646.0,786.8,589.34
2016,10,29,14,15,871.0,84.5,3.6,29.5,613.5,751.65,567.33
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,714.13,543.43
2016,10,29,14,45,831.0,85.0,3.6,29.0,540.0,669.38,513.0
2016,10,29,15,0,802.0,87.0,3.6,29.0,499.0,620.46,477.44
2016,10,29,15,15,778.5,84.0,3.55,28.5,454.5,569.19,440.05
2016,10,29,15,30,755.0,81.0,3.5,28.0,410.0,517.68,401.37
2016,10,29,15,45,720.0,77.0,3.45,28.0,361.5,459.31,355.57
2016,10,29,16,0,685.0,73.0,3.4,28.0,313.0,403.69,310.59
2016,10,29,16,15,635.5,67.0,3.0,27.5,262.0,340.81,259.09
2016,10,29,16,30,586.0,61.0,2.6,27.0,211.0,281.89,209.47
2016,10,29,16,45,507.0,53.0,2.25,26.5,161.0,216.34,154.57
2016,10,29,17,0,428.0,45.0,1.9,26.0,111.0,158.92,106.26
2016,10,29,17,15,214.0,36.0,1.75,25.0,69.0,83.93,49.98
2016,10,29,17,30,0.0,27.0,1.6,24.0,27.0,27.2,0.0
2016,10,29,17,45,0.0,13.5,1.5,23.0,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,21.78,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,72.62,42.11
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,130.2,89.81
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,186.18,136.48
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,253.99,193.2
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,312.24,242.68
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,375.3,294.75
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,434.06,341.53
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,496.1,389.22
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,548.05,428.17
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,600.19,465.95
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,645.17,497.43
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,690.97,528.06
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,730.14,552.3
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,767.3,574.69
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,799.06,593.42
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,828.29,610.27
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,850.0,623.71
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,868.56,635.19
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,879.12,640.27
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,891.54,646.74
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,894.06,648.66
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,892.99,648.51
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,886.57,644.21
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,876.56,637.71
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,859.62,627.61
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,839.38,615.43
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,813.19,599.3
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,783.96,581.09
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,652.02,489.67
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,515.69,388.91
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,587.1,445.83
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,627.48,478.06
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,576.17,440.85
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,524.43,402.69
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,467.15,358.35
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,410.84,313.34
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,348.2,262.76
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,290.15,214.21
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,224.43,158.97
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,166.27,109.68
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,100.28,56.74
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,45.64,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,33.95,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,90.14,49.18
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,156.57,105.43
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,216.82,157.49
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,285.22,216.36
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,345.57,268.85
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,409.69,322.75
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,468.21,370.09
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,528.27,416.83
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,581.16,457.42
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,633.55,496.44
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,676.72,526.48
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,721.25,555.21
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,759.26,579.46
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,794.78,601.7
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,824.26,619.88
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,850.66,635.91
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,871.33,649.34
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,888.55,660.56
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,899.03,666.08
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,905.8,669.28
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,907.08,669.99
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,904.66,668.43
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,895.42,661.48
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,882.59,652.32
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,864.58,640.82
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,843.23,627.18
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,815.34,609.38
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,784.57,589.58
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,748.33,565.63
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,709.82,539.94
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,668.31,511.87
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,621.84,478.23
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,569.9,440.19
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,517.69,400.84
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,459.67,355.26
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,403.06,309.44
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,340.83,258.75
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,281.56,208.96
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,215.43,153.22
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,157.53,104.23
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,93.06,52.23
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,37.06,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,21.82,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,71.63,38.14
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,131.31,88.1
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,187.06,135.23
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,252.19,190.55
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,309.56,239.9
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,371.6,291.88
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,427.91,337.59
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,486.52,383.62
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,441.19,346.83
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,363.19,283.16
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,516.95,404.48
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,680.08,527.41
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,558.65,431.01
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,400.45,304.79
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,458.1,348.27
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,517.67,391.74
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,531.54,401.39
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,544.77,410.77
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,718.58,542.71
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,873.01,649.14
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,751.24,562.56
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,606.8,452.9
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,741.09,556.02
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,854.91,634.65
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,667.01,501.28
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,466.94,349.19
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,492.42,370.56
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,522.18,393.9
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,447.45,339.17
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,383.85,291.94
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,513.33,395.33
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,604.47,466.44
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,398.81,308.8
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,208.98,159.4
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,322.49,249.45
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,390.97,299.21
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,328.97,248.48
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,271.03,200.0
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,205.12,144.99
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,148.07,97.35
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,85.91,47.25
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,32.02,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,14.26,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,60.92,31.91
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,114.93,77.85
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,168.62,122.03
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,233.16,175.81
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,169.19,130.62
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,67.84,50.11
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,258.95,205.35
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,471.09,371.79
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,521.67,410.23
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,572.67,448.57
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,428.56,335.28
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,233.03,178.1
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,247.14,188.96
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,261.29,199.41
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,279.93,212.82
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,291.23,220.61
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,322.54,244.08
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,354.18,267.56
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,611.97,466.43
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,848.57,633.25
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,620.81,468.57
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,364.65,272.7
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,415.45,312.14
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,474.1,355.66
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,506.91,381.54
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,537.24,405.54
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,388.59,294.95
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,231.25,174.55
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,468.48,362.32
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,656.35,502.68
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,603.79,462.76
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,552.41,424.67
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,501.83,387.44
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,452.05,349.87
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,390.26,301.75
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,334.86,257.56
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,275.21,209.7
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,221.03,165.35
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,156.03,112.96
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,104.96,72.2
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,56.94,32.81
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.98,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,5.3,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,9.64,2.14
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,15.91,7.48
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,22.19,12.79
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,28.47,18.08
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,34.75,23.3
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,75.15,56.41
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,116.99,89.97
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,116.07,88.91
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,115.29,88.03
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,179.98,139.24
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,253.5,195.84
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,232.96,179.1
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,218.62,167.4
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,410.68,317.37
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,605.54,460.13
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,516.86,391.46
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,422.83,319.57
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,307.99,233.8
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,188.54,142.06
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,378.14,288.12
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,555.47,415.72
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,283.59,216.88
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,17.4,8.29
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,16.43,7.61
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,15.46,6.84
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,14.49,6.05
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.52,5.26
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,38.18,25.2
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,62.85,45.16
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,35.75,23.4
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.44
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,57.99,41.65
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,108.73,82.59
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,94.85,71.58
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,80.99,60.56
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,182.06,140.21
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,244.35,182.73
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,179.74,128.93
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,124.44,83.46
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,65.4,36.07
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,16.41,5.09
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,28.97,17.91
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,46.93,33.39
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,64.87,48.76
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,83.33,64.36
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,101.8,79.71
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,98.03,76.29
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,94.59,73.11
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,96.86,74.78
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,99.2,76.48
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,96.59,73.98
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,94.03,71.56
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,119.42,91.93
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,145.0,112.25
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,178.49,138.57
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,212.42,164.86
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,198.96,153.98
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,185.53,143.25
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,167.59,128.73
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,149.73,114.32
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,178.49,137.07
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,207.48,159.8
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,156.24,119.33
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,105.82,79.3
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,145.92,111.22
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,186.61,143.26
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,153.53,117.36
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,120.84,91.66
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,127.44,97.32
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,134.13,103.06
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,128.75,99.0
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,123.41,94.98
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,65.74,48.45
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,9.65,2.35
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,8.2,1.17
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,6.75,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,5.3,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.85,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.89,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.93,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.96,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,10.61,0.93
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,19.3,10.01
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,31.38,20.47
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,43.47,30.88
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,56.11,41.63
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,68.92,52.37
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,116.09,91.34
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,164.94,130.96
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,185.19,146.72
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,205.62,162.41
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,115.01,88.88
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,28.01,17.42
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,29.47,18.6
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,30.92,19.74
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,51.73,36.59
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,72.57,53.25
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,183.33,141.7
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,307.03,237.18
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,275.39,211.81
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,252.5,193.62
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,262.44,201.32
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,272.38,208.93
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,196.76,150.6
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,122.73,92.57
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,315.17,245.63
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,497.0,382.87
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,327.64,253.48
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,153.12,116.36
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,286.77,224.04
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,404.62,315.99
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,374.16,292.76
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,343.68,269.88
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,365.39,288.98
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,377.22,299.24
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,355.57,281.41
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,329.76,259.29
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,270.89,210.75
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,217.14,165.6
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,156.85,115.23
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,102.54,70.38
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,52.74,27.8
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.86,4.77
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,36.58,24.14
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,60.57,44.63
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,85.31,65.64
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,113.5,89.44
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,140.35,111.88
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,158.81,126.85
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,177.05,141.3
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,198.81,158.37
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,220.83,175.39
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,264.83,210.05
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,310.53,245.5
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,168.36,132.35
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,29.96,19.0
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,34.8,22.92
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,39.64,26.77
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,32.87,21.22
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,26.1,15.68
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,34.33,22.37
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,42.55,29.04
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,30.46,19.2
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.36
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,66.28,48.28
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,114.77,87.23
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,63.37,45.94
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,13.04,5.06
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,13.52,5.47
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,197.63,156.75
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,380.66,300.19
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,198.91,157.16
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,25.11,15.11
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,37.18,25.27
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,49.27,35.45
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,42.98,30.31
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,36.69,25.11
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,29.92,19.45
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,23.15,13.72
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,16.88,8.34
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,10.6,2.94
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,5.78,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.98,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,9.16,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,18.33,9.2
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,29.93,19.28
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,41.53,29.24
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,54.14,39.89
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,66.95,50.52
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,39.59,27.56
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.54,4.85
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.96,6.85
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,17.38,8.83
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,33.33,21.96
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,49.29,34.93
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,110.17,84.25
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,173.11,134.21
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,154.37,118.78
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,135.84,103.71
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,141.82,108.35
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,147.83,112.97
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,181.04,138.86
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,214.61,164.67
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,221.63,170.01
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,228.67,175.44
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,225.57,173.09
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,222.46,170.81
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,318.4,246.19
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,406.93,313.95
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,236.07,182.73
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,71.58,52.04
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,106.44,80.31
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,142.37,109.21
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,81.25,60.51
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,22.21,12.62
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,107.86,83.02
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,196.3,153.92
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,285.73,225.55
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,347.77,271.01
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,286.95,220.39
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,230.09,172.56
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,167.16,120.32
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,113.97,76.38
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,59.22,28.29
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,13.17,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,12.06,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,24.14,13.8
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,40.36,27.94
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,56.78,42.1
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,74.23,56.97
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,91.68,71.61
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,89.0,69.14
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,86.61,66.87
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,91.93,71.08
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,97.28,75.28
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,121.32,94.76
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,145.52,114.16
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,170.33,134.0
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,195.46,153.96
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,229.43,180.65
