Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,263.94,207.44
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,136.54,105.92
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,14.5,6.28
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,145.31,113.13
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,282.21,221.51
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,318.0,249.39
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,345.27,270.78
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,332.53,260.85
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,319.77,251.03
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,242.61,190.4
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,175.97,137.23
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,208.69,163.61
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,241.42,189.66
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,184.14,144.17
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,128.18,99.25
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,85.17,64.55
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,43.47,30.44
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,36.7,24.98
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,29.93,19.46
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,26.06,16.27
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,22.19,13.05
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,17.84,9.41
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,13.5,5.72
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,9.64,2.38
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,5.78,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.89,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.34,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,5.79,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,6.75,0.08
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,39.61,27.76
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,72.53,55.05
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,58.98,43.65
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,45.43,32.31
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,39.63,27.37
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,33.83,22.47
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,23.68,14.02
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.53,5.58
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,134.27,104.98
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,260.45,205.87
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,165.51,129.76
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,73.55,54.97
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,124.09,96.09
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,175.89,137.55
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,124.1,95.94
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,73.53,54.93
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,109.37,84.29
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,146.16,114.22
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,105.47,81.35
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,65.75,48.95
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,45.9,32.57
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,26.07,16.12
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,19.79,10.96
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,13.51,5.74
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,11.57,4.13
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.71,0.88
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,4.33,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.44,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,20.03,0.0
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,42.71,28.19
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,71.93,53.45
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,103.21,80.31
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,133.8,106.76
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,169.98,137.5
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,137.63,110.72
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,103.0,81.28
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,133.39,106.37
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,164.24,131.41
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,161.67,128.6
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,158.99,125.78
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,275.93,220.81
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,401.11,318.33
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,435.87,343.72
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,471.2,369.67
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,445.72,348.75
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,409.67,320.15
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,500.59,390.57
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,592.77,459.23
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,600.43,464.86
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,606.84,470.24
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,582.21,451.1
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,556.84,431.55
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,539.83,419.65
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,513.67,400.97
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,483.43,378.72
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,453.28,356.32
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,407.98,321.62
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,364.15,287.76
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,360.79,286.58
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,354.3,282.52
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,334.74,267.81
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,307.34,246.54
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,269.03,215.38
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,231.65,184.38
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,191.55,150.77
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,153.07,117.84
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,112.53,83.17
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,75.32,51.18
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,34.22,12.45
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,9.16,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,18.33,9.19
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,31.38,20.79
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,44.5,32.18
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,58.34,44.08
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,72.19,55.76
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,38.62,27.25
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,5.79,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,13.03,5.4
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,20.27,11.45
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,93.65,72.38
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,170.41,134.23
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,177.57,139.25
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,184.84,144.49
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,146.52,113.47
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,108.86,82.97
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,258.66,203.16
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,410.99,319.86
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,416.85,322.66
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,422.4,326.0
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,408.2,314.98
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,393.73,303.87
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,542.25,419.5
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,677.65,520.28
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,746.1,572.99
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,793.48,606.23
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,648.84,501.74
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,496.82,384.95
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,596.8,466.1
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,671.49,524.12
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,623.06,488.21
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,574.49,451.73
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,378.52,299.73
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,196.54,154.05
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,301.62,238.78
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,364.36,283.92
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,302.4,231.96
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,245.13,183.11
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,180.91,128.63
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,125.71,81.62
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,53.64,18.14
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,46.22,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,114.05,72.45
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,169.59,121.92
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,235.54,179.94
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,293.48,232.18
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,356.31,287.34
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,347.86,283.24
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,317.46,258.66
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,439.57,358.73
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,571.2,463.51
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,615.84,496.91
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,659.19,528.83
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,697.71,555.88
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,734.2,581.05
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,763.26,599.41
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,784.99,612.36
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,805.81,625.81
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,823.55,637.05
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,836.39,643.99
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,845.91,648.73
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,848.67,649.78
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,847.96,648.59
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,839.9,641.62
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,828.45,632.53
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,665.88,515.32
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,490.06,379.56
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,422.39,328.87
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,349.41,272.69
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,530.41,418.86
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,666.57,524.22
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,463.79,367.49
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,268.24,211.44
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,242.52,192.31
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,217.14,172.55
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,188.06,149.16
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,159.56,125.87
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,129.57,101.17
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,100.64,76.95
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,71.52,52.45
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,43.86,29.03
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,20.75,4.46
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,37.53,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,90.57,58.0
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,140.09,101.56
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,198.7,152.3
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,253.66,200.3
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,314.08,251.95
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,345.21,279.08
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,373.96,302.67
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,461.74,372.2
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,557.31,445.05
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,602.57,476.59
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,645.06,505.44
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,641.01,498.25
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,622.18,480.73
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,702.45,538.39
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,779.33,588.04
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,801.27,600.05
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,820.22,610.74
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,830.29,616.37
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,837.0,620.01
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,839.7,622.35
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,839.07,622.66
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,748.76,561.86
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,651.81,491.65
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,644.98,488.62
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,635.89,483.09
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,690.92,525.95
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,729.98,554.97
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,653.76,501.89
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,575.34,445.61
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,572.19,444.78
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,559.58,435.96
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,507.79,396.55
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,456.56,356.88
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,397.61,310.43
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,341.66,265.06
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,278.2,213.52
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,221.96,166.47
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,159.06,114.14
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,106.08,70.01
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,46.28,12.41
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,40.24,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,98.83,62.01
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,153.24,109.68
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,218.88,165.92
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,276.25,216.6
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,339.09,270.89
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,396.26,318.98
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,456.36,367.85
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,508.1,409.24
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,560.28,449.74
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,605.32,483.82
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,651.67,517.96
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,689.64,544.45
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,725.69,568.2
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,756.96,588.44
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,785.74,606.78
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,806.48,619.08
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,824.15,629.26
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,836.12,635.53
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,849.87,643.13
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,852.18,643.86
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,850.97,642.4
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,844.05,636.29
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,833.69,628.04
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,816.58,616.54
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,796.27,602.99
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,770.41,585.66
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,741.75,566.41
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,710.53,545.05
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,673.03,519.15
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,630.1,488.13
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,585.8,455.13
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,535.01,416.76
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,484.07,377.23
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,428.13,332.24
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,373.52,287.02
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,312.24,236.54
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,254.1,187.13
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,189.2,132.15
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,133.16,84.04
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,55.17,12.05
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,44.73,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,123.29,73.32
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,181.16,126.61
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,249.12,186.47
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,309.09,240.68
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,373.53,297.09
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,430.63,345.4
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,486.92,391.08
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,539.31,431.61
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,591.45,470.07
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,637.39,502.45
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,681.87,531.56
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,721.08,556.34
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,757.93,578.98
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,788.22,595.93
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,815.49,610.58
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,837.59,624.01
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,856.27,635.19
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,867.65,640.34
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,875.31,643.18
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,877.8,644.04
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,876.57,642.65
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,869.56,637.03
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,858.9,629.23
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,841.51,617.85
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,820.7,604.36
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,794.49,587.39
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,765.28,568.47
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,729.65,545.17
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,691.62,520.13
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,647.97,490.4
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,602.75,457.74
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,551.72,420.52
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,502.81,383.62
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,445.25,338.77
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,389.02,293.46
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,325.45,241.81
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,265.89,191.68
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,198.47,135.54
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,140.02,85.91
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,57.64,9.85
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,42.64,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,117.25,68.35
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,174.76,121.1
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,242.52,179.71
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,302.46,233.18
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,367.12,289.19
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,424.22,337.82
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,482.95,386.0
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,535.42,426.51
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,584.86,463.08
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,630.84,495.42
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,675.38,525.03
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,714.82,553.01
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,752.01,579.13
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,782.37,599.06
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,809.79,616.75
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,831.95,631.79
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,850.78,644.63
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,863.09,652.03
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,871.83,657.12
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,874.76,659.21
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,874.0,658.94
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,866.68,654.31
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,855.73,647.35
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,839.08,636.35
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,819.04,623.1
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,792.88,605.78
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,763.72,586.3
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,728.36,563.0
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,690.62,537.74
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,646.64,505.88
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,601.2,471.33
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,553.08,434.19
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,501.6,393.54
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,443.17,346.4
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,386.16,298.93
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,322.81,245.83
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,263.54,194.53
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,195.91,136.84
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,137.37,85.99
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,56.78,7.49
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,39.75,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,110.62,63.86
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,167.58,116.52
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,235.93,175.72
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,294.2,228.27
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,359.06,285.38
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,307.71,248.18
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,217.11,174.35
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,238.04,191.25
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,263.98,211.64
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,287.64,229.93
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,311.25,247.95
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,529.06,425.81
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,745.47,592.23
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,775.59,611.83
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,802.87,630.08
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,720.28,567.46
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,606.44,475.96
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,742.44,583.49
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,859.17,667.47
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,860.45,667.51
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,858.12,665.65
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,849.45,658.3
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,837.27,648.62
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,819.84,636.17
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,799.16,621.5
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,771.21,601.83
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,740.51,580.16
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,704.76,554.38
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,666.88,526.94
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,581.9,460.94
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,498.06,394.71
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,450.12,357.57
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,405.17,321.72
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,388.75,306.85
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,361.5,281.73
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,298.98,228.57
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,241.29,178.44
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,173.73,121.49
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,117.14,73.55
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,48.93,3.56
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,23.67,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,60.97,34.8
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,115.56,80.95
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,179.82,134.02
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,234.09,181.09
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,294.91,233.4
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,354.94,284.85
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,418.7,338.76
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,336.25,273.06
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,226.81,181.72
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,250.86,201.11
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,275.08,220.3
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,262.14,209.07
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,240.78,191.12
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,205.18,162.0
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,169.5,132.71
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,114.29,87.99
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,60.93,44.47
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,114.26,87.89
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,169.2,132.1
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,225.53,177.53
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,291.49,230.08
