Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,362.85,287.45
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,442.11,349.87
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,358.34,283.57
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,284.73,224.57
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,278.25,219.95
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,271.64,215.15
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,282.23,224.95
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,291.58,233.71
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,231.11,184.78
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,168.21,133.43
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,151.03,119.9
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,134.14,106.42
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,279.14,227.63
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,373.3,300.57
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,309.65,244.24
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,250.65,191.1
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,186.35,134.02
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,130.49,83.52
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,53.48,1.93
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,44.85,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,124.08,68.88
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,185.56,131.71
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,256.98,197.29
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,319.21,256.32
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,384.25,316.67
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,443.73,370.36
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,504.74,423.43
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,559.16,469.74
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,613.21,514.22
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,660.69,551.14
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,706.53,585.02
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,746.97,613.06
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,784.88,638.71
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,816.09,659.28
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,844.11,677.32
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,866.62,692.15
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,885.55,704.38
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,898.28,711.48
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,907.15,715.9
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,910.0,717.48
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,908.93,716.47
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,901.36,709.66
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,889.94,700.32
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,872.76,688.07
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,851.97,673.38
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,824.86,654.46
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,794.55,633.24
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,758.76,607.71
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,720.37,580.15
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,674.36,546.03
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,626.98,508.88
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,574.6,467.55
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,521.7,424.56
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,464.46,376.09
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,405.94,325.15
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,340.0,267.56
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,278.08,211.76
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,207.5,149.23
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,146.24,93.51
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,59.18,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,41.58,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,115.21,61.23
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,176.11,123.63
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,247.0,187.24
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,308.67,244.4
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,375.15,304.27
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,433.87,355.69
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,491.61,404.38
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,545.22,449.21
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,598.62,492.55
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,645.59,529.03
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,691.01,563.2
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,730.56,590.02
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,767.68,614.64
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,799.15,635.14
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,827.55,653.29
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,849.22,666.56
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,867.4,677.41
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,880.03,684.43
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,888.95,689.0
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,891.39,690.51
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,890.01,689.56
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,882.38,683.54
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,871.01,675.1
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,854.23,663.91
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,833.93,650.36
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,807.23,632.64
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,777.46,612.67
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,741.91,588.11
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,703.86,561.54
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,659.05,528.7
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,612.73,492.96
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,561.27,452.69
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,511.85,412.7
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,452.68,363.28
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,394.86,313.45
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,330.51,257.92
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,270.24,204.18
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,200.62,143.14
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,140.37,88.76
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,56.73,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,36.74,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,102.62,51.76
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,159.43,110.88
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,227.78,171.7
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,287.16,226.44
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,351.68,284.38
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,408.21,333.8
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,466.55,382.69
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,518.97,426.33
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,571.39,468.64
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,613.83,501.19
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,657.79,534.39
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,695.87,561.77
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,731.73,586.84
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,761.45,607.16
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,788.27,625.28
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,809.52,638.78
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,827.49,649.92
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,839.57,656.86
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,848.16,661.41
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,850.1,662.63
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,848.43,661.46
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,840.92,654.96
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,829.91,646.15
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,812.2,633.94
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,791.26,619.49
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,764.01,600.5
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,734.04,579.5
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,699.37,554.73
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,662.5,528.21
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,621.06,496.41
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,575.18,460.38
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,524.57,420.45
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,473.94,379.47
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,415.9,330.94
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,359.84,282.91
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,299.41,231.24
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,242.37,181.22
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,176.1,124.22
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,120.03,75.05
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,49.31,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,3.44,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,6.74,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,13.98,5.73
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,21.22,12.07
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,29.44,19.18
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,37.65,26.24
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,45.88,33.14
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,54.11,39.93
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,34.28,23.17
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,14.47,6.48
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,98.18,75.93
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,186.86,147.69
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,186.44,146.87
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,185.89,146.06
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,133.3,103.24
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,82.24,61.56
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,74.49,55.22
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,66.74,48.88
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,67.71,49.53
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,68.69,50.18
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,75.96,56.04
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,83.23,61.9
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,102.91,77.74
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,122.92,93.8
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,98.95,74.63
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,75.46,55.78
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,43.98,30.31
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,12.55,4.65
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,14.0,5.87
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,15.45,7.09
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,52.67,37.74
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,90.42,68.7
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,81.02,61.17
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,71.65,53.63
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,61.37,45.27
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,51.21,36.89
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,41.04,28.48
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,30.89,19.93
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,21.23,11.71
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,11.57,3.33
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,5.78,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,32.78,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,91.37,39.33
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,151.12,103.53
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,219.53,164.0
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,279.7,219.35
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,345.44,278.58
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,403.75,330.2
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,464.48,382.14
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,518.08,427.09
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,571.84,470.72
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,616.18,505.04
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,662.26,539.56
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,701.54,567.12
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,738.62,592.01
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,770.11,612.56
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,798.77,630.92
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,821.69,646.19
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,841.3,659.11
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,854.39,666.39
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,863.92,671.27
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,866.9,672.65
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,866.16,671.6
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,860.11,665.97
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,850.41,657.98
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,833.61,646.12
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,813.39,631.99
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,787.62,613.99
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,758.82,593.88
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,723.81,569.25
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,686.37,542.76
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,643.27,510.69
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,598.64,476.14
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,547.72,436.5
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,498.99,397.33
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,441.35,349.43
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,385.04,301.27
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,321.09,246.88
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,261.34,194.45
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,192.8,135.11
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,133.78,82.27
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,53.96,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,29.71,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,82.42,31.69
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,138.84,94.61
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,203.43,150.98
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,261.36,202.9
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,325.33,258.94
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,380.38,306.23
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,437.44,353.35
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,487.98,395.26
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,540.68,437.68
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,585.59,472.39
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,629.34,505.32
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,668.64,533.89
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,706.11,559.49
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,736.19,578.28
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,763.59,594.99
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,681.51,532.63
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,575.54,449.47
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,709.06,552.9
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,824.84,634.27
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,827.65,635.14
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,827.04,634.72
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,824.61,632.31
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,813.94,624.3
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,797.37,613.22
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,777.69,600.07
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,750.9,580.8
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,721.58,559.79
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,686.11,535.14
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,648.66,508.03
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,604.94,475.31
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,560.3,441.26
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,511.61,403.54
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,461.37,363.71
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,402.75,315.76
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,346.81,268.88
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,284.42,217.16
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,227.21,168.45
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,161.06,113.4
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,105.67,66.11
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,43.92,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,20.24,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,54.34,17.09
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,106.73,72.19
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,166.77,122.76
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,220.78,170.02
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,283.19,224.12
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,159.75,127.97
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.64,2.52
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,11.58,4.16
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.78
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,48.79,35.4
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,84.25,64.78
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,73.5,55.71
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,62.85,46.78
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,88.58,67.93
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,115.02,89.47
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,118.99,92.56
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,122.97,95.71
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,174.89,137.61
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,227.83,179.59
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,200.97,157.91
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,174.33,136.48
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,197.99,155.65
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,221.82,174.79
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,169.38,132.84
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,118.0,91.35
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,146.6,114.77
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,175.73,138.44
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,165.58,130.66
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,155.56,123.01
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,236.15,190.77
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,312.28,253.07
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,277.67,225.01
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,245.22,198.73
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,210.85,170.44
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,177.47,142.51
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,136.8,108.38
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,102.21,78.94
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,68.39,50.07
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,35.25,21.62
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,16.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,17.35,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,44.08,10.42
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,97.78,67.61
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,155.41,117.07
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,208.38,163.59
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,268.06,215.45
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,321.87,261.86
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,379.85,310.53
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,431.73,352.99
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,483.45,394.11
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,489.6,397.0
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,491.58,396.12
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,525.77,421.35
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,559.08,445.16
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,585.29,462.91
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,609.63,479.0
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,628.94,492.54
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,646.62,504.81
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,539.07,420.69
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,427.17,332.12
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,428.36,333.52
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,429.11,333.96
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,447.05,347.46
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,464.09,360.06
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,377.23,293.36
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,284.02,220.93
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,239.03,186.47
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,203.22,158.51
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,196.69,153.79
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,190.15,148.95
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,217.3,171.47
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,236.72,187.49
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,212.47,168.59
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,188.79,150.0
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,161.26,127.74
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,134.47,105.76
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,106.96,83.01
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,80.49,60.84
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,52.96,37.62
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,28.7,16.63
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,14.0,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,20.78,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,56.03,9.07
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,109.09,72.77
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,169.7,124.93
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,146.56,113.89
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,97.76,76.96
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,119.18,95.1
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,145.39,116.89
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,111.25,88.12
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,81.53,62.86
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,125.57,98.96
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,170.62,135.17
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,146.8,115.41
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,123.36,96.0
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,140.02,109.19
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,156.78,122.32
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,260.53,206.25
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,362.28,286.66
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,282.29,222.12
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,196.22,152.41
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,313.17,246.86
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,433.85,341.97
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,482.74,380.99
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,538.64,424.84
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,642.36,510.04
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,730.01,579.69
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,575.51,458.38
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,417.09,330.16
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,325.04,257.17
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,230.52,181.03
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,255.37,202.26
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,283.05,225.18
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,254.78,202.56
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,226.85,180.04
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,279.22,222.14
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,314.87,247.38
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,253.74,195.44
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,200.11,149.25
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,139.48,98.48
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,89.03,55.45
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,37.65,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,18.08,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,48.68,2.03
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,99.63,64.57
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,156.74,113.03
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,207.15,157.59
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,262.8,206.41
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,317.3,253.43
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,374.76,302.02
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,455.57,368.62
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,542.97,439.37
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,592.52,478.93
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,641.57,517.35
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,682.96,549.8
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,718.6,575.99
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,753.27,601.52
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,785.56,625.23
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,809.27,641.56
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,829.77,655.53
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,721.22,571.36
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,584.53,460.2
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,733.45,579.71
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,859.54,672.59
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,853.38,667.51
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,843.6,660.53
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,827.52,649.11
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,808.06,635.35
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,781.98,616.99
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,752.99,596.48
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,718.39,572.37
