Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,681.42,546.3
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,637.33,511.91
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,594.95,477.92
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,543.96,436.93
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,492.73,394.77
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,434.61,345.46
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,378.1,296.51
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,313.41,241.12
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,253.31,188.29
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,185.8,130.28
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,127.4,78.12
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,51.57,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,22.47,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,61.77,0.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,121.15,78.62
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,189.92,138.14
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,248.72,190.94
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,314.41,248.98
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,369.9,298.03
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,430.04,349.3
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,483.82,393.22
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,538.27,436.02
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,584.75,471.2
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,630.31,504.48
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,670.4,534.0
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,708.63,560.4
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,736.8,578.01
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,766.3,596.46
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,789.42,610.6
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,809.47,622.32
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,824.03,629.09
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,835.26,633.42
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,838.98,635.34
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,839.16,635.04
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,834.27,630.23
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,825.86,623.21
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,809.68,613.05
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,790.24,600.74
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,765.21,584.9
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,737.28,566.92
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,703.16,544.1
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,666.79,519.33
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,628.16,491.13
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,584.35,458.4
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,534.27,419.73
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,483.99,379.85
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,426.32,333.18
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,370.31,286.43
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,306.5,233.69
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,247.35,183.05
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,180.57,126.38
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,122.82,75.23
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,49.87,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,34.38,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,109.14,71.87
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,204.99,150.37
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,266.18,207.23
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,333.71,269.06
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,393.46,323.16
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,456.1,378.02
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,508.42,423.08
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,563.44,468.69
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,613.11,508.57
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,661.86,546.46
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,702.76,575.9
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,741.49,601.88
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,775.39,623.92
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,806.49,643.76
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,830.38,659.53
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,850.86,672.79
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,865.24,680.69
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,875.92,686.01
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,880.61,688.79
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,881.44,689.04
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,875.69,683.52
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,866.13,675.52
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,850.49,664.67
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,831.25,651.4
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,805.73,632.83
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,777.0,612.03
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,742.46,589.23
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,705.31,564.26
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,661.63,531.82
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,616.37,496.6
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,565.01,456.04
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,513.08,413.82
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,454.95,364.7
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,400.0,316.66
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,335.13,260.95
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,274.24,206.78
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,204.26,145.11
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,143.72,88.81
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,57.61,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,22.5,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,62.74,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,122.09,78.59
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,189.41,139.1
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,248.18,192.86
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,312.12,250.47
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,369.16,301.14
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,428.78,352.17
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,481.67,397.29
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,535.14,441.61
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,582.31,478.97
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,628.58,514.59
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,668.51,545.13
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,706.55,572.66
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,734.19,590.59
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,763.09,609.37
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,785.97,623.88
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,805.77,636.14
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,819.86,644.28
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,830.6,650.12
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,834.49,652.67
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,834.85,652.91
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,829.31,647.86
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,820.3,640.54
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,804.42,629.67
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,785.3,616.59
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,760.09,599.16
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,732.07,579.68
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,702.64,559.11
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,666.86,533.23
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,624.75,501.09
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,581.19,467.13
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,531.18,427.45
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,480.99,386.57
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,423.45,338.88
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,367.56,291.14
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,306.18,238.29
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,248.07,186.94
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,179.82,128.03
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,121.98,75.88
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,49.64,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.9,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.58,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,31.83,19.2
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,52.49,38.31
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,80.74,62.97
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,108.26,87.03
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,134.39,109.56
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,161.54,132.61
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,140.72,114.74
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,114.55,92.0
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,251.42,207.94
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,396.97,326.84
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,308.24,252.29
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,203.95,164.07
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,152.43,121.51
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,102.04,79.52
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,101.5,79.02
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,100.98,78.5
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,176.78,140.61
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,254.81,203.07
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,169.63,134.24
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,87.1,66.61
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,49.31,35.47
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,11.59,4.05
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,100.69,78.19
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,194.25,154.49
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,130.86,102.93
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,69.63,52.55
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,97.66,76.09
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,126.77,100.5
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,143.23,114.43
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,159.85,128.48
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,142.68,114.43
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,125.87,100.62
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,108.18,85.98
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,90.63,71.24
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,72.48,55.9
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,54.32,40.3
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,37.72,25.82
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,21.24,10.94
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,10.61,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.93,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.85,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.78,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.71,1.08
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,9.64,2.8
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,11.57,4.5
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,34.27,24.34
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,57.01,44.03
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,41.53,30.44
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,26.07,16.95
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,67.19,52.26
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,109.27,87.9
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,110.17,88.46
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,111.09,89.11
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,65.76,50.62
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,21.25,12.59
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,70.61,54.68
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,121.0,97.16
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,87.58,68.94
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,55.12,41.45
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,46.4,33.98
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,37.69,26.53
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,58.02,43.83
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,78.36,61.1
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,70.12,54.19
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,61.88,47.29
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,54.13,40.77
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,46.38,34.24
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,99.11,79.42
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,154.91,126.79
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,138.93,113.62
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,123.24,100.67
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,105.83,85.93
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,88.5,71.07
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,71.42,56.21
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,54.33,41.14
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,37.73,26.35
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,21.24,11.21
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,10.61,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,8.67,1.01
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,14.46,6.59
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,21.71,13.07
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,28.95,19.53
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,36.2,25.92
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,43.46,32.24
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,38.14,27.58
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,32.83,22.91
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,55.08,41.99
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,77.37,60.86
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,57.51,43.76
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,37.68,26.72
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,38.17,27.03
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,38.65,27.33
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,42.04,30.17
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,45.43,33.01
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,112.14,89.15
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,181.62,146.59
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,161.32,129.71
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,141.23,113.08
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,160.83,129.44
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,180.63,145.9
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,166.1,133.97
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,151.69,122.14
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,148.24,119.47
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,144.83,116.83
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,167.76,136.43
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,190.74,155.99
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,127.5,103.13
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,66.7,51.61
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,59.92,45.96
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,53.14,40.24
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,45.88,34.05
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,38.62,27.79
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,30.89,21.08
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,23.15,14.28
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,15.91,7.82
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.67,1.21
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.33,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.91,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,15.44,6.08
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,26.07,16.44
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,39.12,28.16
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,52.53,40.09
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,65.95,51.9
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,79.39,63.54
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,48.3,36.55
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,18.33,10.4
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,42.98,31.77
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,67.67,52.81
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,43.96,32.34
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.9
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,29.95,20.16
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,39.62,28.35
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,135.75,109.52
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,236.88,192.06
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,187.67,151.41
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,139.23,111.42
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,120.5,96.01
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,101.95,80.62
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,174.38,140.87
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,248.78,201.18
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,357.42,290.71
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,447.06,363.09
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,323.67,263.75
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,190.87,154.31
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,111.36,88.88
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,35.74,25.0
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,63.32,48.66
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,91.55,72.77
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,296.15,248.64
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,455.9,377.06
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,402.86,330.72
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,351.01,285.14
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,289.03,230.44
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,232.01,179.03
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,169.4,123.28
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,115.6,73.43
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,47.66,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,45.31,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,109.43,63.61
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,178.68,128.64
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,238.14,184.25
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,304.7,246.07
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,362.97,300.37
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,424.42,356.13
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,477.9,403.56
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,531.99,450.06
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,483.98,409.0
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,404.22,339.89
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,307.72,257.25
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,194.63,158.99
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,164.38,133.23
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,134.47,107.69
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,172.78,139.57
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,211.75,171.66
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,188.74,152.07
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,165.87,132.7
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,175.67,140.8
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,185.53,148.93
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,166.4,133.18
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,147.44,117.57
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,126.64,100.47
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,106.03,83.46
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,115.65,91.42
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,125.39,99.46
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,129.15,102.93
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,133.01,106.54
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,114.78,91.53
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,96.64,76.5
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,86.71,68.44
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,76.82,60.29
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,230.08,190.77
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,341.27,278.51
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,279.04,223.25
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,221.95,172.16
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,154.9,114.02
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,99.75,65.02
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,42.13,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,34.22,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,92.62,53.27
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,157.3,114.25
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,213.72,165.62
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,277.76,223.13
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,333.15,272.99
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,391.88,324.07
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,443.98,368.2
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,497.23,411.69
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,542.15,446.68
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,588.39,481.43
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,628.23,510.8
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,666.53,538.19
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,555.2,447.92
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,412.38,331.48
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,426.1,342.77
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,439.3,352.58
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,401.72,321.39
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,354.07,282.59
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,379.05,302.3
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,412.54,327.79
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,409.3,324.66
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,405.67,321.52
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,313.39,249.18
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,224.06,177.8
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,310.88,248.91
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,395.01,315.09
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,530.76,423.71
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,634.53,503.08
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,502.44,399.79
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,379.0,302.8
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,426.02,341.14
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,453.51,360.89
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,397.25,313.99
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,343.19,268.54
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,282.03,218.83
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,225.86,171.24
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,160.5,115.92
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,105.36,67.28
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,43.81,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.79,8.64
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,34.39,23.87
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,53.24,41.1
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,71.97,58.12
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,91.89,75.85
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,112.1,93.59
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,118.81,99.4
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,125.43,104.97
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,131.02,109.41
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,136.73,113.9
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,147.23,122.7
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,157.77,131.51
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,194.54,163.14
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,232.14,195.24
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,197.52,165.15
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,163.0,135.14
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,200.9,167.65
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,239.37,200.36
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,329.41,278.51
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,420.82,356.76
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,378.99,320.95
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,345.83,292.4
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,301.1,254.28
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,257.07,216.52
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,343.01,292.27
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,416.9,356.62
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,401.78,344.35
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,385.52,331.18
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,294.66,252.08
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,203.74,172.41
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,183.22,155.26
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,163.02,138.09
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,141.47,119.29
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,120.3,100.58
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,93.21,76.61
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,70.53,56.31
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,48.96,36.73
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,27.61,16.89
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,13.51,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
