Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,36.03,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,97.0,52.41
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,167.97,122.95
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,226.77,178.55
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,291.62,239.17
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,228.63,193.3
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,116.43,97.77
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,156.11,132.59
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,193.99,165.24
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,213.83,181.69
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,233.65,197.87
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,250.95,211.68
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,268.24,225.29
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,323.99,271.75
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,389.73,325.12
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,402.41,334.31
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,414.63,343.28
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,425.27,350.54
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,435.46,357.36
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,481.46,394.66
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,535.87,437.24
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,532.34,432.8
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,527.68,428.03
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,465.96,378.88
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,413.81,336.91
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,382.75,311.99
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,352.15,287.18
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,298.38,244.29
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,253.85,208.27
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,214.88,176.59
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,171.81,141.06
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,154.84,127.49
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,138.13,113.83
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,280.49,234.36
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,371.05,303.26
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,309.93,248.82
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,251.69,196.44
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,184.07,136.31
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,126.42,82.91
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,52.4,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,23.67,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,79.07,40.58
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,143.59,104.08
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,200.41,155.85
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,265.49,214.59
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,321.57,265.71
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,381.49,318.84
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,434.45,364.94
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,488.88,410.93
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,536.06,449.99
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,582.96,487.87
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,378.52,320.2
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,127.76,103.86
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,151.26,123.72
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,175.0,143.17
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,184.64,151.04
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,194.39,159.03
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,162.03,131.66
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,130.15,104.71
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,143.35,115.74
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,156.64,126.78
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,169.17,137.0
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,181.79,147.28
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,142.57,114.81
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,104.03,82.69
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,86.6,68.0
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,69.63,53.67
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,86.17,67.77
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,103.36,82.41
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,89.86,71.16
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,76.42,59.92
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,68.64,53.53
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,60.89,47.08
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,227.51,190.12
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,353.38,289.97
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,290.98,234.0
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,233.55,182.04
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,168.8,124.74
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,113.66,74.47
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,47.97,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,25.55,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,81.92,38.32
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,149.4,104.94
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,205.6,156.13
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,269.92,214.21
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,326.48,265.51
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,386.84,318.76
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,278.73,231.74
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,121.35,97.53
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,134.92,108.65
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,148.62,119.62
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,160.44,128.97
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,172.45,138.4
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,263.46,213.76
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,360.01,291.86
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,445.84,362.79
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,543.74,441.89
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,510.96,413.13
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,466.95,376.02
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,462.09,371.87
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,456.49,367.08
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,478.39,384.57
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,507.81,407.53
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,443.63,356.04
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,389.02,311.72
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,435.93,350.89
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,486.29,391.59
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,387.47,312.47
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,295.01,237.39
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,238.57,191.64
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,179.12,142.97
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,161.15,128.76
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,143.47,114.57
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,123.7,98.44
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,104.32,82.39
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,84.03,65.33
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,64.17,48.4
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,45.39,32.11
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,26.4,15.15
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,13.03,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,26.66,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,82.95,36.59
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,151.21,106.53
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,207.74,158.62
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,272.45,217.42
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,327.53,268.14
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,387.98,322.03
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,440.32,367.66
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,493.73,412.58
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,541.25,450.46
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,588.27,486.5
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,628.52,516.94
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,667.13,545.19
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,700.01,567.02
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,726.3,583.58
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,750.24,597.84
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,771.27,609.69
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,786.59,617.62
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,798.72,623.23
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,804.57,624.48
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,807.0,623.17
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,802.12,615.43
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,793.86,605.24
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,780.35,595.71
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,763.65,584.18
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,740.35,567.92
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,714.26,549.84
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,686.45,532.21
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,652.3,509.39
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,610.7,480.15
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,567.92,449.07
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,520.1,412.83
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,472.03,375.27
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,416.54,330.13
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,362.67,284.95
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,303.12,235.21
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,246.41,186.23
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,180.64,129.83
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,124.57,79.86
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,51.97,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,60.12,23.2
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,135.04,93.71
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,191.15,143.65
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,255.85,200.65
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,313.48,251.89
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,376.01,306.06
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,429.28,351.73
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,484.04,397.33
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,530.68,434.76
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,579.39,472.7
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,620.3,504.12
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,659.76,533.73
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,693.98,558.12
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,726.13,580.19
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,750.42,597.25
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,771.84,612.25
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,786.69,622.5
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,803.07,634.01
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,808.49,637.84
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,810.47,639.37
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,806.68,635.79
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,799.44,629.89
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,785.93,620.18
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,769.17,608.31
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,746.67,592.37
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,721.24,574.32
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,689.6,552.67
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,655.64,529.01
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,617.27,499.0
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,574.04,464.77
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,526.24,426.87
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,478.15,387.68
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,422.96,341.77
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,369.2,295.6
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,307.95,242.46
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,252.55,192.9
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,185.67,134.31
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,128.64,82.9
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,53.55,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,60.84,21.65
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,139.01,97.65
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,195.35,149.09
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,260.3,207.42
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,316.61,257.97
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,376.79,310.01
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,430.33,355.6
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,485.36,400.69
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,530.75,436.11
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,577.68,471.34
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,618.41,501.86
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,657.7,530.54
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,458.92,373.42
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,209.06,167.14
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,216.59,173.5
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,224.18,179.03
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,240.21,191.42
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,256.36,203.81
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,257.59,204.57
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,258.81,205.43
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,293.27,232.59
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,319.12,252.65
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,341.77,270.99
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,363.62,288.63
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,377.97,299.98
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,382.8,304.08
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,353.71,281.78
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,325.0,259.71
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,221.23,177.04
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,125.57,98.77
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,113.04,89.05
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,100.56,79.06
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,250.47,203.58
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,354.91,282.87
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,293.45,230.17
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,236.73,180.93
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,171.83,125.32
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,116.4,76.43
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,49.83,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,5.3,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,10.6,3.26
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,17.84,9.89
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,25.09,16.48
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,32.34,22.98
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,39.59,29.38
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,46.36,35.26
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,53.14,41.06
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,49.75,37.93
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,46.37,34.83
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,60.89,47.32
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,75.43,59.71
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,81.74,64.85
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,88.11,70.04
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,86.11,68.09
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,84.17,66.24
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,99.01,78.54
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,114.02,90.86
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,126.11,100.86
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,138.28,110.92
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,154.53,124.12
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,170.95,137.37
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,146.95,117.69
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,123.2,98.19
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,113.15,89.83
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,103.15,81.48
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,126.12,100.76
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,149.71,120.46
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,150.21,121.14
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,150.69,121.86
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,310.82,257.66
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,438.68,359.38
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,382.53,311.66
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,330.36,267.17
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,270.19,215.97
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,215.28,168.19
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,153.32,114.72
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,100.59,68.46
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,44.12,0.37
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,55.73,14.3
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,127.09,87.39
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,182.89,137.61
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,247.6,195.15
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,304.71,246.35
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,366.74,300.64
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,419.6,346.72
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,474.06,392.86
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,522.34,432.24
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,569.04,469.33
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,609.68,501.39
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,648.91,531.71
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,407.09,336.11
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,112.22,87.32
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,114.66,89.24
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,117.12,90.97
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,165.04,129.8
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,213.96,168.88
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,229.45,181.31
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,245.03,193.86
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,218.66,172.26
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,192.52,150.91
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,220.33,173.63
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,256.18,202.6
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,286.23,227.07
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,315.27,250.52
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,293.29,233.2
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,271.53,216.08
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,307.05,246.16
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,330.4,265.94
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,300.28,241.99
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,270.34,217.87
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,332.62,268.18
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,365.22,291.0
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,304.67,238.72
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,248.39,189.15
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,182.0,131.7
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,125.35,81.75
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,53.51,3.57
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,57.24,11.01
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,133.48,88.21
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,189.3,137.79
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,253.89,194.07
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,309.2,243.17
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,368.38,294.29
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,234.17,189.54
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,58.95,43.68
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,48.3,34.73
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,37.66,25.74
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,124.61,97.39
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,223.83,177.05
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,280.35,222.1
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,338.95,268.19
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,397.94,314.12
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,450.66,354.58
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,627.05,494.43
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,793.22,617.0
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,795.75,617.15
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,799.69,619.34
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,799.4,618.63
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,795.71,615.64
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,783.95,607.14
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,768.96,596.61
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,748.92,582.55
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,725.83,566.37
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,698.97,546.98
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,665.62,522.47
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,589.94,464.49
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,520.05,410.18
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,508.39,400.79
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,488.74,383.95
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,434.13,339.32
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,380.68,294.54
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,318.81,243.46
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,260.95,194.09
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,196.08,138.97
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,138.64,88.81
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,58.37,6.79
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,13.51,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,27.28,17.7
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,45.14,34.58
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,62.84,50.99
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,81.02,67.77
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,99.2,84.33
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,117.16,100.31
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,135.52,116.43
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,151.53,130.27
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,167.81,144.2
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,235.23,203.72
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,300.32,260.36
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,308.85,267.04
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,316.76,273.22
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,334.94,288.14
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,353.18,302.99
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,385.15,330.25
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,408.97,350.61
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,467.26,401.88
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,534.25,459.61
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,542.77,467.19
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,549.9,473.8
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,549.95,474.42
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,548.23,473.58
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,562.43,486.69
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,565.42,490.49
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,633.71,551.37
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,678.95,591.94
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,639.45,557.87
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,595.14,519.63
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,546.45,476.85
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,497.36,432.82
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,442.19,382.67
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,388.02,332.13
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,325.21,273.03
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,268.26,218.12
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,202.37,156.34
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,144.97,101.33
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,61.29,11.86
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
